Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,4.1,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,8.21,0.92
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,13.57,5.81
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,18.94,10.6
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,24.74,15.7
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,30.55,20.74
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,35.95,25.42
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,41.35,30.06
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,53.86,40.74
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,66.95,51.83
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,92.11,73.07
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,118.21,94.9
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,151.72,123.12
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,186.38,152.03
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,195.84,159.69
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,205.52,167.57
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,170.6,138.23
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,136.68,109.6
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,109.73,87.14
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,84.11,65.69
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,87.39,68.49
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,90.73,71.33
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,106.67,84.76
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,123.36,98.79
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,109.27,87.07
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,95.43,75.57
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,72.38,56.22
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,51.37,38.44
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,36.37,25.68
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,21.44,12.87
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,18.95,10.75
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,16.47,8.61
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,13.99,6.45
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,11.51,4.27
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,8.62,1.73
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,5.74,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.69,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.85,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,43.5,7.22
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,97.15,72.1
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,167.26,134.98
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,238.3,197.92
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,207.28,173.53
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,166.27,138.62
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,212.55,178.8
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,249.81,210.88
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,164.52,137.25
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,84.3,66.78
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,169.16,139.69
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,251.45,208.87
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,169.0,138.97
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,83.59,65.73
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,144.82,117.84
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,210.44,172.74
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,376.95,312.64
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,506.36,418.67
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,423.73,349.74
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,319.15,262.78
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,167.58,137.51
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,33.11,22.67
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,48.91,36.21
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,64.76,49.74
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,158.33,130.06
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,254.63,211.13
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,249.62,207.69
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,244.37,204.2
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,286.32,240.99
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,307.64,260.22
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,275.09,232.58
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,243.75,205.74
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,211.16,177.6
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,179.38,149.64
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,141.57,116.21
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,105.49,83.86
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,66.99,48.61
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,21.09,2.39
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,9.92,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,35.94,7.6
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,79.8,59.07
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,117.82,94.57
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,158.36,131.18
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,195.85,164.38
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,235.12,198.32
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,270.3,228.38
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,321.35,270.6
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,337.5,283.27
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,368.4,307.46
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,478.01,396.4
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,597.19,489.09
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,636.94,517.0
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,676.11,544.67
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,726.4,581.6
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,776.07,616.13
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,895.24,698.29
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,983.98,755.99
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,989.83,760.07
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,992.08,762.95
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,987.98,761.67
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,980.25,758.09
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,963.12,748.72
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,942.66,737.01
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,921.37,724.6
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,886.88,702.59
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,848.42,677.53
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,807.73,650.49
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,758.94,616.1
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,708.9,580.12
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,649.74,536.29
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,590.81,491.57
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,524.32,436.95
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,459.84,382.1
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,386.25,318.69
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,314.74,254.98
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,227.44,175.25
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,145.49,61.84
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,53.25,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,14.45,0.66
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,32.39,20.91
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,62.57,47.65
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,90.0,71.98
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,114.88,93.74
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,140.69,115.9
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,164.73,136.3
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,189.53,156.95
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,233.76,193.43
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,296.29,243.38
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,249.72,204.04
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,216.5,175.66
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,253.99,206.36
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,292.66,237.07
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,259.35,209.15
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,206.86,166.29
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,210.32,168.99
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,213.91,171.43
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,218.56,175.12
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,223.35,178.95
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,222.24,178.13
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,221.24,177.46
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,205.69,164.99
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,190.45,152.81
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,237.43,191.67
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,266.56,215.61
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,250.92,203.36
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,235.55,191.53
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,218.11,177.94
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,200.92,164.36
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,178.93,146.75
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,157.42,129.21
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,134.46,109.83
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,112.21,90.71
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,86.4,68.38
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,56.09,42.01
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,36.07,24.03
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,15.73,3.11
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,8.11,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,104.83,44.39
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,222.17,171.3
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,295.77,239.82
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,378.38,312.45
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,447.64,371.82
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,521.17,432.36
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,442.38,368.85
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,333.3,278.46
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,395.38,329.66
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,461.23,381.56
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,560.04,458.45
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,646.11,523.44
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,781.61,620.74
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,906.7,705.21
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,786.31,617.82
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,619.82,493.64
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,651.23,518.89
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,703.43,556.56
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,718.55,567.21
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,731.65,576.86
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,729.17,575.17
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,724.53,572.2
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,729.59,577.03
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,731.66,579.67
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,715.4,568.73
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,696.73,556.16
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,657.9,528.3
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,618.18,499.53
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,564.55,459.46
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,511.88,419.36
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,465.04,383.32
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,419.14,347.04
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,368.69,305.65
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,319.82,264.45
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,265.39,218.24
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,214.42,173.4
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,152.99,118.32
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,93.89,50.82
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,31.13,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,9.39,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,106.65,50.83
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,212.1,165.21
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,285.54,233.58
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,367.87,306.58
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,437.99,367.11
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,512.51,428.86
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,575.46,480.18
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,639.96,530.31
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,698.49,572.99
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,762.76,618.89
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,808.87,648.68
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,853.23,676.4
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,892.19,700.06
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,928.68,721.48
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,955.13,736.23
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,978.37,748.58
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,995.0,755.76
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,996.75,753.11
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,1002.15,755.51
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,1003.93,755.61
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,1000.82,752.71
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,994.02,747.62
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,977.84,737.58
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,958.23,725.52
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,931.98,709.11
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,902.63,690.68
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,874.01,671.82
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,833.29,644.54
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,785.87,613.21
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,736.9,580.22
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,678.63,538.47
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,620.28,495.84
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,552.96,444.41
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,487.45,392.02
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,410.47,329.92
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,338.49,268.96
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,255.69,196.35
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,176.48,104.91
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,65.04,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,4.27,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,14.86,3.12
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,26.55,16.38
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,42.94,31.07
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,59.07,45.38
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,76.0,60.15
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,93.11,74.84
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,110.23,89.53
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,127.91,104.51
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,379.1,317.83
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,641.37,520.84
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,627.1,506.75
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,614.1,495.69
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,400.0,327.55
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,142.34,113.6
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,89.75,70.36
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,43.92,31.78
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,44.76,32.43
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,45.6,33.05
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,246.54,201.95
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,446.92,359.86
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,512.84,410.82
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,598.78,476.08
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,373.45,301.35
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,142.64,112.83
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,136.53,108.54
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,130.55,103.78
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,92.37,72.44
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,57.21,43.16
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,101.72,81.24
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,151.81,123.38
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,135.26,109.7
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,119.16,96.4
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,100.83,80.82
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,83.1,65.58
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,65.53,50.47
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,48.05,35.22
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,32.36,21.26
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,16.52,5.87
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,8.54,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.46,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.28,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,4.11,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,10.71,3.58
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,17.32,9.23
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,17.33,9.21
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,17.34,9.19
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,50.14,37.07
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,84.26,65.74
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,53.92,40.1
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,24.82,15.46
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,47.68,34.8
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,70.64,54.09
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,65.63,49.85
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,60.62,45.64
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,108.76,85.99
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,162.08,130.12
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,85.01,66.29
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,18.18,9.88
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,17.76,9.56
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,17.34,9.22
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,11.55,4.27
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.77,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,55.12,41.68
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,112.93,90.83
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,101.36,81.14
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,89.93,71.54
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,77.01,60.57
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,64.18,49.52
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,50.86,38.0
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,37.53,26.33
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,25.21,15.37
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,14.01,4.5
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,7.26,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,17.03,5.65
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,30.84,20.15
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,47.69,35.29
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,64.27,50.08
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,81.99,65.64
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,100.17,81.39
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,117.48,96.36
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,135.34,111.64
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,470.18,398.97
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,785.48,643.08
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,823.41,667.58
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,867.41,698.49
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,903.11,721.66
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,936.04,742.65
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,962.48,760.29
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,985.65,775.69
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,1000.64,784.42
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,1011.97,790.78
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,1017.13,794.07
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,1018.56,794.99
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,847.73,673.66
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,625.47,505.15
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,645.98,524.84
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,684.82,556.37
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,532.79,436.72
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,388.04,319.49
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,401.27,332.43
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,411.82,342.46
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,341.6,284.71
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,275.3,229.43
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,248.95,208.23
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,223.04,186.9
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,195.02,163.12
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,167.52,139.33
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,136.58,112.29
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,106.76,85.76
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,67.34,50.85
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,37.9,22.75
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,15.59,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,16.22,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,141.63,89.01
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,271.81,214.97
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,347.73,286.01
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,431.17,360.88
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,503.45,423.82
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,579.35,487.31
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,643.35,539.39
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,701.4,583.99
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,754.78,623.2
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,806.88,660.68
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,853.47,694.42
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,898.05,726.36
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,936.02,753.24
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,971.19,778.04
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,998.53,797.54
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,1022.45,814.71
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,1037.68,825.07
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,1049.12,833.23
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,1054.68,838.43
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,1056.32,841.03
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,1046.18,835.31
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,1032.25,827.02
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,1015.22,816.82
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,994.61,804.09
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,964.47,783.63
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,941.25,768.27
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,901.6,739.75
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,859.46,709.2
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,807.67,670.89
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,754.64,631.08
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,695.34,586.3
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,635.91,540.39
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,566.43,482.6
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,503.12,427.66
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,425.15,359.55
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,352.44,293.74
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,264.93,213.6
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,188.76,135.09
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,83.55,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,17.92,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,150.02,98.5
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,287.65,229.41
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,363.37,300.56
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,446.27,375.08
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,516.35,436.84
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,589.37,498.77
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,646.55,545.59
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,709.49,594.16
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,759.32,630.56
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,814.84,670.56
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,852.7,696.77
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,896.38,727.26
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,930.59,749.26
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,961.72,768.85
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,988.18,786.37
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,1011.27,801.52
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,1026.89,811.45
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,1038.8,818.93
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,1043.65,821.22
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,1044.66,821.03
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,1039.55,817.18
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,1030.62,810.89
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,1013.66,799.15
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,993.13,785.09
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,965.82,766.73
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,935.28,746.09
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,896.98,719.41
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,864.92,697.2
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,815.04,661.55
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,763.59,624.35
