Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,705.67,581.87
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,647.4,538.21
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,580.9,484.91
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,515.75,430.24
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,439.35,365.65
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,367.41,302.22
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,281.27,225.12
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,205.13,148.82
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,92.79,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,15.36,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,118.58,79.18
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,219.46,173.86
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,293.32,240.71
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,375.85,313.08
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,451.39,377.85
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,532.38,444.72
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,595.96,495.11
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,656.68,540.43
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,719.02,583.7
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,781.65,625.5
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,829.02,657.49
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,874.56,687.85
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,704.91,563.57
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,479.99,388.14
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,756.26,603.49
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,994.21,766.34
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,766.31,604.76
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,476.4,382.84
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,567.33,456.57
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,635.96,509.65
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,857.29,674.39
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,1021.52,784.5
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,838.17,656.47
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,609.04,487.53
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,538.33,435.17
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,450.16,366.92
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,504.39,412.93
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,533.56,438.57
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,504.4,416.41
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,474.1,393.42
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,434.15,362.51
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,394.48,331.11
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,469.0,392.42
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,502.71,418.07
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,427.24,354.2
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,360.38,295.54
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,273.33,218.72
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,197.4,145.34
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,88.62,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,8.96,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,17.92,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,128.76,89.46
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,239.57,192.29
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,311.63,258.7
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,391.67,330.06
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,457.64,387.32
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,526.81,445.04
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,454.24,384.34
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,352.12,297.61
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,547.44,459.8
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,756.24,618.32
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,657.17,539.73
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,530.81,437.71
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,536.72,441.08
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,540.25,441.59
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,586.39,477.58
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,632.89,513.08
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,563.18,455.81
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,468.58,379.79
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,427.46,346.96
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,364.16,296.22
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,349.34,284.6
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,334.57,272.76
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,322.37,263.1
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,310.27,253.53
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,305.87,250.46
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,301.32,247.24
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,265.82,218.69
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,231.4,190.79
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,293.86,244.39
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,334.24,278.8
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,302.0,252.31
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,270.57,226.49
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,236.54,198.19
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,203.36,169.97
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,167.39,139.0
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,132.94,108.61
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,95.8,75.29
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,60.98,43.03
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,27.36,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,9.82,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,23.06,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,133.64,94.59
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,249.3,200.09
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,321.43,266.62
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,401.39,337.97
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,469.12,396.64
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,540.32,455.86
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,598.53,503.64
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,661.73,552.39
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,717.35,592.9
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,772.37,632.09
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,818.44,663.11
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,862.66,692.21
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,900.95,716.97
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,936.66,739.64
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,863.73,685.5
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,763.9,611.62
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,776.01,619.3
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,785.69,624.19
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,915.44,716.06
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,1023.52,787.0
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,1017.84,779.07
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,1008.45,770.25
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,886.18,686.09
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,746.93,587.79
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,731.73,578.82
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,713.99,566.64
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,670.47,534.43
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,626.54,501.86
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,584.62,471.58
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,542.22,440.31
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,495.49,405.03
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,449.41,369.43
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,483.23,396.76
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,498.66,407.21
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,424.13,346.23
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,354.31,287.17
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,272.08,216.0
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,199.65,148.71
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,91.18,20.12
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,29.24,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,83.26,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,165.38,119.39
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,252.34,202.8
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,325.6,269.68
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,406.67,341.1
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,476.81,401.37
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,550.76,462.42
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,506.04,425.15
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,451.03,378.34
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,579.27,482.5
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,712.59,583.07
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,792.56,639.75
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,879.26,699.99
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,827.54,659.03
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,749.16,599.95
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,796.74,633.48
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,835.61,658.87
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,933.02,723.22
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,1021.2,777.89
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,1026.05,777.21
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,1027.16,775.14
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,882.82,676.03
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,720.38,559.72
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,864.87,666.35
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,983.37,744.6
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,960.37,727.03
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,933.79,709.32
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,895.87,686.15
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,855.4,660.99
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,807.85,630.44
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,758.62,598.05
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,701.41,559.52
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,643.8,519.59
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,573.17,466.77
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,509.05,416.35
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,432.65,354.19
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,361.05,293.36
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,274.91,218.5
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,199.3,149.25
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,92.32,31.11
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,11.52,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,28.07,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,140.51,102.04
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,261.74,209.17
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,333.36,274.5
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,412.4,344.17
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,478.97,400.9
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,552.98,461.02
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,614.5,508.76
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,676.71,553.31
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,731.01,590.74
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,784.47,626.52
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,830.57,655.53
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,874.72,682.39
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,902.69,697.42
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,937.28,716.79
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,880.79,677.78
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,786.09,612.6
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,916.5,704.37
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,1015.83,769.85
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,1020.74,771.52
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,1021.87,772.17
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,1011.51,764.85
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,997.52,755.39
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,838.04,647.48
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,632.22,498.27
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,799.06,625.56
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,915.99,705.96
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,774.64,606.37
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,624.86,497.72
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,698.46,555.84
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,743.44,588.32
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,686.79,547.37
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,629.82,506.45
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,565.13,456.9
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,501.83,406.3
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,428.39,347.53
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,362.79,292.27
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,280.86,221.58
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,208.64,155.92
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,96.11,40.54
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,13.66,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,35.42,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,156.92,114.67
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,289.52,229.83
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,362.21,295.74
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,441.47,364.99
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,509.94,423.34
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,581.16,481.64
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,643.1,530.19
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,698.84,570.96
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,751.24,607.33
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,802.06,641.6
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,847.57,672.09
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,890.99,700.54
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,928.37,723.41
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,962.88,744.01
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,989.19,760.75
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,1012.07,775.28
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,1029.4,784.69
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,1042.99,791.73
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,1048.07,794.13
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,1049.24,794.18
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,1044.2,789.48
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,1035.25,782.43
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,1019.15,772.3
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,999.37,759.89
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,971.88,742.37
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,941.1,722.66
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,904.28,697.7
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,864.8,670.85
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,818.28,639.34
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,769.91,606.15
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,713.72,567.0
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,663.16,531.23
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,598.27,481.98
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,534.39,430.81
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,461.31,372.19
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,391.94,313.92
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,309.83,243.4
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,236.2,176.63
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,142.27,70.87
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,56.05,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,38.75,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,108.82,12.5
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,188.91,139.49
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,275.82,219.87
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,349.46,286.34
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,427.1,354.15
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,494.85,411.68
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,565.33,469.06
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,628.14,518.06
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,691.64,563.9
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,750.22,604.81
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,808.38,644.33
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,846.72,668.62
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,890.97,696.82
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,928.14,719.51
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,962.48,739.98
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,989.29,756.52
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,1012.69,770.8
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,1029.44,779.18
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,1042.47,785.2
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,1047.53,787.57
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,1048.71,787.63
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,1045.33,784.89
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,1038.01,779.78
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,1021.94,768.43
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,1002.19,754.87
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,975.39,737.42
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,945.3,717.87
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,907.88,693.35
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,867.8,666.93
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,820.74,635.43
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,779.46,607.68
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,722.77,569.0
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,665.43,529.11
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,599.01,479.38
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,533.82,427.99
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,459.92,369.97
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,389.82,312.12
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,306.52,241.24
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,231.9,174.45
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,141.36,77.65
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,51.04,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,31.29,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,90.9,22.04
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,159.03,118.81
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,231.62,185.76
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,295.02,243.18
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,364.41,304.08
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,424.68,355.75
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,487.52,407.73
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,546.09,454.36
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,606.1,500.51
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,642.65,526.09
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,676.29,548.78
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,694.15,558.69
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,700.13,559.6
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,757.19,598.27
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,806.79,629.9
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,828.77,643.13
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,847.98,654.6
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,957.94,726.36
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,1047.02,780.35
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,1052.09,779.52
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,1053.28,777.3
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,948.03,706.01
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,809.47,612.25
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,748.1,568.47
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,665.8,509.19
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,591.2,454.48
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,518.75,400.38
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,530.93,411.03
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,539.17,417.73
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,485.07,377.87
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,432.82,339.47
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,500.16,393.99
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,544.27,428.92
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,484.52,383.75
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,426.64,339.67
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,360.6,288.23
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,302.9,241.02
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,237.52,185.7
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,180.15,134.88
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,94.14,54.37
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,11.95,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,20.3,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,56.91,17.95
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,107.43,79.35
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,169.54,134.5
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,207.87,169.55
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,258.67,214.05
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,303.44,251.96
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,349.6,289.81
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,392.95,324.56
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,437.6,359.27
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,620.42,500.8
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,791.94,620.73
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,838.42,648.58
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,882.89,676.16
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,770.49,596.06
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,609.31,476.6
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,651.62,509.87
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,714.52,554.53
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,884.47,673.89
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,1025.08,763.4
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,1030.52,763.1
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,1032.2,762.64
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,933.46,698.21
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,801.67,610.18
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,812.2,620.1
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,828.32,631.54
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,797.23,611.38
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,756.17,584.63
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,722.11,561.45
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,686.53,536.9
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,496.16,394.98
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,325.18,261.09
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,239.88,194.17
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,174.61,140.92
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,151.86,122.5
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,129.8,104.2
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,98.71,78.22
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,77.53,60.16
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,56.39,41.9
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,35.72,23.92
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,20.68,9.01
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,6.83,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,20.7,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,58.28,23.45
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,105.68,78.64
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,154.89,123.08
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,199.71,163.36
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,247.52,205.27
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,289.56,241.24
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,332.64,276.93
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,373.92,310.09
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,416.31,343.07
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,603.72,488.83
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,782.43,614.08
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,829.2,640.98
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,874.07,667.65
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,706.75,548.41
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,484.14,380.33
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,577.45,452.45
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,652.45,506.81
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,661.85,511.06
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,669.63,515.01
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,659.0,506.86
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,646.79,497.88
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,687.95,527.99
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,748.26,569.69
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,722.32,549.57
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,674.88,516.12
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,585.7,450.6
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,479.79,372.3
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,575.65,446.05
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,662.14,508.15
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,635.85,488.41
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,606.53,468.05
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,542.48,424.63
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,480.79,381.67
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,421.86,338.08
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,366.31,295.2
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,308.73,249.67
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,254.52,204.92
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,186.86,147.84
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,134.9,102.36
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,74.41,46.81
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
