Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,33.52,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,97.07,48.22
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,163.15,122.96
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,234.9,186.67
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,297.07,241.71
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,364.7,299.58
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,423.93,348.12
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,485.44,396.39
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,544.66,441.98
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,605.5,487.2
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,577.67,462.68
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,528.17,422.6
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,634.57,503.4
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,736.92,576.76
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,837.61,645.33
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,933.75,708.89
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,878.99,670.69
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,798.27,615.87
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,913.53,695.1
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,1010.14,756.66
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,1015.02,758.23
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,1016.18,758.88
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,904.63,685.53
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,773.21,594.72
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,654.45,510.32
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,538.86,424.68
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,618.31,487.79
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,691.22,543.36
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,667.74,526.65
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,642.03,509.1
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,623.46,497.1
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,601.05,481.91
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,492.52,398.9
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,378.92,310.0
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,335.26,275.45
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,293.16,240.94
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,248.31,203.91
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,205.46,167.41
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,159.08,127.04
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,116.07,88.8
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,60.93,38.94
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,52.17,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,146.28,81.61
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,219.86,166.87
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,307.55,245.45
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,380.42,310.74
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,459.26,378.44
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,528.85,435.49
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,601.02,491.8
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,663.1,538.16
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,718.76,576.61
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,776.06,615.21
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,832.63,652.26
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,879.08,680.75
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,923.2,707.08
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,960.95,729.4
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,995.72,749.55
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,1022.77,766.79
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,1046.17,781.8
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,1062.0,792.91
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,1073.88,801.68
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,1079.85,805.17
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,1081.73,806.27
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,1072.01,800.9
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,1058.33,793.21
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,1040.38,784.99
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,1018.7,774.03
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,989.1,757.97
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,956.36,739.25
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,918.19,715.91
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,877.35,690.34
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,828.46,657.29
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,785.53,628.1
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,727.59,587.18
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,669.06,545.07
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,600.97,492.57
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,534.41,438.86
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,460.67,378.69
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,393.76,321.57
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,311.64,250.35
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,238.36,184.65
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,125.36,85.84
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,23.5,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,37.8,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,110.87,65.67
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,168.86,128.77
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,233.53,187.14
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,290.87,238.85
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,352.48,292.6
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,408.23,339.22
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,465.96,385.52
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,463.56,382.04
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,442.22,363.37
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,532.18,433.49
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,611.36,493.06
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,750.91,596.08
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,874.71,681.56
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,770.46,604.84
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,605.22,478.28
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,703.86,553.55
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,785.73,613.5
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,920.18,706.53
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,1023.35,773.34
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,1030.34,776.66
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,1033.54,778.68
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,1028.86,776.24
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,1020.4,771.51
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,1005.1,761.82
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,986.19,749.89
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,958.02,731.77
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,936.97,718.62
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,819.61,637.98
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,691.63,547.41
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,644.9,514.31
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,597.95,479.78
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,535.27,432.97
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,474.91,386.85
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,423.67,347.01
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,373.97,307.18
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,320.86,263.41
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,270.09,220.18
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,215.61,172.38
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,165.28,127.13
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,87.59,59.75
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,19.23,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,57.98,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,159.65,98.44
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,233.14,175.34
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,317.7,249.99
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,389.08,313.32
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,465.9,378.94
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,534.03,434.93
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,604.42,490.51
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,659.75,532.8
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,720.36,576.5
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,774.52,613.4
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,827.38,648.64
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,872.17,678.39
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,914.58,706.2
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,950.85,728.15
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,983.98,747.82
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,1010.1,764.1
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,1032.61,778.08
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,1049.04,788.14
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,1061.55,795.82
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,1066.79,798.9
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,1067.99,799.6
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,1059.36,792.56
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,1046.82,783.23
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,1031.06,772.87
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,1011.56,760.2
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,983.16,742.31
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,951.53,722.31
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,915.32,698.1
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,876.35,671.97
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,828.8,640.21
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,787.01,612.21
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,730.9,573.78
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,673.99,534.13
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,608.83,485.35
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,544.59,434.95
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,472.45,378.35
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,403.59,321.84
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,325.48,255.85
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,257.58,195.9
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,172.74,119.82
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,95.92,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,33.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,58.28,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,160.79,103.89
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,232.52,176.93
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,315.63,250.74
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,386.81,313.25
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,463.42,377.43
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,531.12,431.94
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,601.0,485.48
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,663.08,532.05
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,718.7,570.92
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,771.9,606.63
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,823.71,640.61
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,869.53,669.84
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,913.09,697.16
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,949.32,719.24
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,982.51,739.2
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,1009.54,755.74
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,1033.03,770.05
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,1048.7,780.15
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,1060.49,787.98
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,1066.81,791.72
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,1069.12,793.1
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,910.52,687.69
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,697.7,536.58
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,685.27,530.36
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,671.21,521.19
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,848.54,652.38
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,961.88,729.44
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,924.57,704.07
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,884.44,678.23
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,837.36,647.29
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,788.41,614.63
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,610.18,486.01
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,416.84,336.72
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,373.19,303.21
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,330.31,268.61
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,284.9,231.54
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,240.83,194.39
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,190.71,151.3
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,152.68,117.2
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,93.44,65.11
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,44.78,0.68
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,16.09,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,9.82,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,19.0,8.78
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,35.8,24.19
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,52.37,38.77
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,71.6,55.52
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,91.22,72.46
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,110.86,89.08
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,131.17,106.02
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,101.62,80.87
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,73.81,57.05
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,125.16,100.08
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,179.54,144.8
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,298.33,244.15
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,427.2,349.11
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,309.83,252.64
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,191.6,153.73
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,155.69,124.11
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,121.06,95.31
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,64.44,48.35
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,11.59,4.1
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,12.83,5.15
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,14.07,6.21
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,13.65,5.87
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,13.23,5.53
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,15.71,7.67
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,18.18,9.82
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,16.93,8.79
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,15.68,7.75
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,20.64,12.03
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,25.59,16.31
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,22.68,13.86
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,19.78,11.39
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,16.47,8.56
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,13.16,5.7
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,10.27,3.15
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,7.39,0.58
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,4.51,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,40.97,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,95.13,65.36
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,164.73,128.24
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,242.69,197.03
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,310.76,257.92
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,386.53,324.21
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,320.25,269.64
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,231.98,193.63
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,223.23,185.96
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,223.97,185.69
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,242.59,200.4
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,261.24,214.91
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,474.0,392.43
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,687.87,561.86
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,476.01,390.93
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,213.25,172.38
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,349.47,285.71
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,493.42,400.63
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,500.72,405.16
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,507.34,409.77
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,361.14,293.04
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,219.7,176.96
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,366.21,298.47
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,516.33,418.14
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,313.37,255.63
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,129.51,102.81
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,161.97,130.25
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,195.44,158.14
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,199.95,162.21
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,204.35,166.27
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,168.21,136.34
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,133.32,107.23
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,147.92,120.42
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,162.03,133.06
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,142.57,116.73
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,123.65,100.75
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,102.33,82.67
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,81.73,64.96
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,62.86,48.42
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,44.22,31.97
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,28.14,17.47
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,12.37,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,2.87,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,5.74,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,9.86,2.69
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,13.98,6.35
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,18.53,10.38
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,23.08,14.37
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,27.64,18.32
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,32.21,22.24
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,78.65,62.05
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,130.39,105.76
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,162.58,132.64
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,195.99,160.22
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,158.87,128.9
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,122.66,98.2
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,137.12,110.13
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,151.76,122.12
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,134.68,107.75
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,118.11,93.84
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,83.14,64.59
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,50.67,37.3
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,112.69,89.39
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,180.28,145.25
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,155.4,124.59
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,131.07,104.45
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,266.44,217.7
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,394.88,321.54
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,369.92,301.16
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,345.29,281.6
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,340.52,279.02
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,335.09,275.81
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,357.33,294.86
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,359.47,297.66
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,340.91,283.89
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,320.96,268.72
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,284.22,238.24
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,249.01,208.62
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,211.09,176.62
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,174.48,144.98
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,135.69,110.59
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,99.45,78.12
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,61.2,44.11
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,20.11,4.8
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,9.78,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,57.58,0.0
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,132.9,95.91
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,190.36,150.57
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,256.34,210.36
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,321.12,268.11
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,388.65,326.38
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,445.75,374.21
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,504.16,421.35
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,563.67,467.77
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,624.83,513.8
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,664.96,541.66
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,702.46,566.63
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,805.31,639.05
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,907.17,707.18
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,872.39,677.95
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,820.76,638.9
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,853.3,659.33
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,883.59,676.61
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,803.77,617.59
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,706.44,545.59
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,769.42,591.34
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,810.88,619.84
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,946.62,711.55
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,1044.73,771.69
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,1028.57,760.22
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,1008.75,748.44
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,982.74,733.91
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,953.38,717.17
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,925.81,701.5
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,885.24,676.85
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,790.77,614.56
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,704.1,556.25
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,692.6,551.3
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,678.48,543.43
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,615.95,497.41
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,553.77,449.76
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,482.01,393.25
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,413.23,336.48
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,338.68,272.23
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,268.53,209.55
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,185.69,136.16
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,113.56,53.88
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,39.12,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,76.67,14.48
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,178.04,128.34
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,249.67,194.97
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,330.03,266.45
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,401.67,330.41
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,478.31,396.26
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,547.17,452.83
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,618.21,508.8
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,680.68,555.37
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,743.09,598.51
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,791.86,630.91
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,845.93,666.5
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,891.73,696.2
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,935.09,723.81
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,972.51,747.0
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,1006.79,767.87
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,1032.62,782.96
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,1054.76,795.68
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,1071.2,804.11
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,1083.67,810.11
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,1088.33,813.62
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,1088.89,814.75
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,1082.02,812.07
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,1071.13,806.92
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,1053.38,796.59
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,1031.82,783.86
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,1002.68,767.32
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,970.28,748.32
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,931.98,724.38
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,890.92,698.19
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,850.58,672.07
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,799.52,637.68
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,676.92,549.57
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,559.12,459.61
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,501.74,414.76
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,440.55,365.31
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,382.11,317.18
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,326.0,269.24
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,301.21,244.85
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,266.63,209.76
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,184.85,136.66
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,114.43,59.96
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,39.3,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,81.49,25.86
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,185.98,134.36
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,257.05,200.52
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,337.99,272.93
