Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,409.27,335.96
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,485.32,400.4
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,472.71,391.35
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,432.63,358.77
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,540.3,445.33
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,652.42,531.19
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,748.92,600.01
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,845.77,666.94
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,893.1,698.01
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,938.05,727.51
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,974.18,749.29
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,1007.08,768.74
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,956.69,732.71
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,877.43,677.48
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,985.75,752.11
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,1087.14,818.04
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,1093.31,820.62
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,1095.37,821.86
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,1088.03,816.36
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,1076.65,808.49
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,1060.92,798.76
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,1041.31,786.63
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,928.47,711.49
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,798.82,623.03
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,757.74,594.92
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,708.52,559.63
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,728.42,575.89
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,725.29,574.34
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,673.27,537.53
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,617.22,496.94
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,554.21,447.93
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,493.15,399.29
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,429.11,348.53
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,367.62,297.73
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,295.85,236.85
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,230.81,179.89
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,161.25,118.76
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,100.66,55.94
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,33.99,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,81.45,33.46
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,186.08,135.21
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,257.83,200.73
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,340.34,273.61
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,409.74,335.31
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,486.58,400.96
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,556.1,457.91
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,627.76,514.42
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,595.69,487.83
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,533.47,437.44
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,698.38,565.29
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,857.03,676.85
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,903.57,703.67
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,947.66,729.1
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,984.54,749.6
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,1018.17,767.55
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,1045.19,783.13
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,1068.51,796.33
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,1083.58,802.76
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,1094.6,806.75
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,1099.22,807.34
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,1099.71,805.48
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,1090.88,800.05
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,1078.04,792.38
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,1061.34,780.38
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,1040.82,766.11
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,1011.7,746.18
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,979.24,724.31
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,941.23,700.25
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,909.43,680.24
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,859.51,647.99
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,807.75,614.34
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,676.58,525.64
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,544.27,430.26
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,486.04,387.27
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,430.07,343.95
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,372.76,299.65
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,317.68,255.2
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,253.46,201.46
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,195.51,151.46
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,134.32,98.69
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,80.91,46.84
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,26.85,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,9.39,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,77.25,37.56
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,161.9,118.65
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,230.21,179.91
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,309.59,249.57
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,378.37,309.8
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,452.53,372.3
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,520.34,427.04
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,588.36,479.89
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,649.19,524.38
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,710.2,565.63
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,764.95,601.8
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,818.65,636.41
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,864.47,665.33
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,908.06,692.28
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,934.25,706.79
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,967.02,725.79
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,993.15,740.61
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,1015.84,753.21
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,1031.36,760.89
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,1043.13,766.38
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,1048.03,768.02
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,1049.05,767.45
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,1041.62,761.75
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,1030.39,753.94
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,1014.28,743.24
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,994.56,730.46
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,967.29,712.78
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,947.14,699.85
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,908.81,676.32
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,867.84,651.08
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,820.71,621.42
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,771.78,590.11
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,716.03,554.49
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,659.58,517.46
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,596.06,471.31
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,535.98,425.99
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,465.46,372.42
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,398.22,318.72
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,323.6,256.23
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,255.68,197.15
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,178.17,130.39
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,113.38,68.31
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,38.26,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,18.77,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,81.82,44.1
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,153.9,113.11
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,218.5,170.41
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,292.82,234.95
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,359.98,292.76
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,432.64,352.97
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,498.98,405.64
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,568.17,458.41
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,604.32,484.27
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,637.17,507.02
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,717.56,562.95
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,796.83,615.12
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,735.15,568.3
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,627.29,486.94
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,805.8,616.35
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,958.88,714.89
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,985.85,728.31
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,1009.45,741.32
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,1025.74,748.3
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,1038.34,753.07
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,1043.6,754.8
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,1045.0,754.38
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,1042.07,750.06
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,1023.05,736.01
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,1019.42,733.35
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,999.97,720.74
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,970.96,702.52
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,938.86,682.54
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,901.43,661.46
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,861.38,638.45
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,812.96,608.37
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,762.99,576.85
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,707.19,543.25
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,654.35,509.92
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,573.58,452.96
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,496.52,396.2
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,425.87,341.61
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,359.82,288.35
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,307.08,243.6
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,255.08,197.09
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,178.18,130.73
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,114.32,70.9
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,38.48,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,8.54,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,42.43,23.37
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,79.14,58.1
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,116.49,91.3
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,157.17,127.09
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,195.81,160.97
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,236.34,195.71
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,275.77,228.5
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,329.38,271.79
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,416.01,342.21
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,527.91,429.72
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,569.62,459.47
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,610.41,488.44
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,755.72,597.25
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,896.76,693.93
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,846.86,655.31
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,769.76,597.79
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,766.77,594.48
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,759.45,587.4
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,911.17,697.74
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,1032.6,777.75
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,1036.73,779.47
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,1037.07,780.34
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,906.18,693.65
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,723.85,562.79
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,881.3,682.09
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,991.86,757.43
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,964.17,739.3
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,933.23,720.33
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,895.88,697.54
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,855.93,672.61
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,687.89,551.86
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,505.8,410.94
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,451.92,370.6
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,400.09,330.21
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,228.36,189.32
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,71.71,55.82
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,60.76,46.78
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,49.87,37.51
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,39.72,28.66
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,29.74,19.85
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,20.62,11.75
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,11.52,3.28
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,5.97,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,95.83,58.89
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,189.43,140.3
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,257.26,201.59
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,334.38,269.67
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,400.6,327.26
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,473.45,387.78
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,539.36,440.6
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,606.95,492.59
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,571.86,462.73
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,490.95,397.87
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,556.97,446.81
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,608.63,482.59
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,767.77,598.84
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,913.15,694.67
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,870.97,661.0
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,789.93,602.55
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,924.58,694.72
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,1031.83,761.67
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,1047.66,769.2
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,1059.62,775.84
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,915.69,682.62
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,715.16,542.59
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,732.36,557.95
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,767.24,582.44
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,733.54,559.59
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,717.94,549.56
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,669.22,515.61
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,620.88,481.67
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,595.24,465.44
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,568.23,447.72
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,570.24,451.68
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,583.74,463.24
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,643.36,511.39
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,673.99,536.81
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,612.64,490.62
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,551.44,443.81
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,481.08,389.11
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,415.46,335.61
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,341.49,272.69
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,273.5,212.65
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,195.23,144.47
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,129.72,84.07
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,52.7,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,15.36,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,72.09,45.81
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,141.37,106.36
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,195.47,154.99
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,256.18,208.74
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,311.99,257.44
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,371.42,307.59
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,427.55,353.7
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,486.76,400.83
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,492.56,403.68
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,473.85,387.32
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,564.47,456.82
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,645.06,516.16
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,632.57,503.19
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,596.08,473.45
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,604.85,478.83
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,611.11,481.97
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,506.66,401.23
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,396.58,314.66
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,431.55,342.08
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,488.57,384.72
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,359.49,284.93
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,234.77,185.97
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,349.87,278.71
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,447.08,354.42
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,594.9,468.85
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,694.4,544.57
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,643.67,506.22
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,593.52,469.09
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,634.05,502.97
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,686.08,543.55
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,619.83,493.91
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,539.95,434.34
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,392.95,319.41
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,233.09,189.75
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,220.1,180.27
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,205.93,168.97
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,175.58,143.87
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,146.5,119.37
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,117.32,94.13
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,89.23,69.47
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,59.92,43.97
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,32.84,20.07
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,15.07,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,17.22,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,53.91,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,118.05,78.05
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,194.27,145.27
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,263.87,207.55
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,343.4,277.24
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,409.95,334.77
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,482.45,394.67
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,547.34,446.39
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,613.49,497.0
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,673.89,541.41
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,734.05,582.31
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,785.3,615.79
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,834.62,647.27
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,880.09,676.12
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,913.59,696.41
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,951.33,718.09
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,986.28,737.51
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,1011.65,752.74
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,1033.46,765.83
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,1052.14,775.57
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,1067.05,783.0
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,1072.27,784.93
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,1073.44,784.59
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,1066.68,778.99
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,1055.94,771.17
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,909.42,676.29
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,714.53,541.51
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,865.94,651.73
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,955.77,708.96
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,917.37,681.85
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,876.25,654.72
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,836.09,627.82
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,785.43,593.69
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,729.23,555.83
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,672.21,516.83
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,592.31,458.79
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,517.65,403.11
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,447.75,350.23
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,382.14,298.62
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,308.99,239.79
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,242.7,184.53
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,173.2,126.15
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,114.39,75.34
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,46.89,1.62
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,20.19,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,77.51,52.0
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,151.16,113.53
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,205.9,162.34
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,267.11,216.06
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,321.17,263.29
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,377.86,311.25
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,431.98,355.31
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,488.02,399.52
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,612.8,497.79
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,739.29,592.09
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,788.43,624.82
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,843.23,661.77
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,888.27,692.1
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,930.83,720.52
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,968.04,743.7
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,1002.17,764.66
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,1028.11,780.97
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,1050.37,794.92
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,1067.1,805.31
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,1079.88,813.25
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,1083.61,814.81
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,1083.2,813.89
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,1075.71,809.12
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,1064.18,801.9
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,1045.9,790.38
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,1023.79,776.45
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,995.11,758.19
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,963.04,737.65
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,925.04,713.85
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,884.24,687.91
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,835.93,655.54
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,785.68,621.38
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,579.44,467.53
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,352.18,286.76
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,316.37,259.29
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,280.96,230.67
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,372.48,305.86
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,415.6,337.22
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,340.16,272.14
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,272.74,212.58
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,197.46,146.58
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,133.86,89.73
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,55.18,9.36
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,12.8,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,27.59,3.83
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,104.38,70.83
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,202.59,150.75
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,268.46,209.44
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,341.24,272.89
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,408.83,330.41
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,480.47,388.82
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,469.74,380.18
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,430.82,348.43
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,522.62,420.88
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,631.9,502.87
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,661.24,521.92
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,679.0,533.18
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,688.08,537.76
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,690.9,537.81
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,705.57,547.72
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,698.52,542.45
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,692.7,537.45
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,683.86,530.25
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,763.43,589.27
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,824.65,634.22
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,789.98,607.81
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,733.78,567.26
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,731.53,567.08
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,727.44,565.16
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,710.93,554.07
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,693.25,542.21
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,481.01,382.28
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,277.59,221.06
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,286.63,229.69
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,295.01,237.08
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,262.06,210.93
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,230.05,185.43
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,222.93,180.72
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,215.24,175.36
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,263.63,216.88
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,301.68,248.62
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,248.8,204.97
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,209.39,171.82
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,172.62,139.86
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,143.54,113.63
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,102.01,77.27
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,64.39,44.09
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,26.37,4.91
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.71,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.28,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.8,0.77
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,12.33,4.87
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,17.7,9.62
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,23.08,14.32
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,28.47,19.01
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,33.87,23.64
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,79.46,62.53
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,129.07,103.94
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,126.19,101.09
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,123.48,98.52
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,135.63,108.11
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,147.91,117.66
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,166.77,132.83
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,186.02,148.17
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,324.38,259.77
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,474.63,374.81
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,476.57,374.73
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,477.6,375.22
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,484.76,380.8
