Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,9.82,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,30.66,9.29
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,71.78,42.05
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,129.26,87.57
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,186.29,137.11
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,252.68,195.88
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,312.64,249.76
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,375.4,304.49
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,438.99,358.13
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,505.51,412.35
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,562.19,457.05
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,617.73,499.42
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,674.18,541.92
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,730.4,583.07
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,784.5,620.25
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,833.15,651.61
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,875.77,679.35
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,916.02,705.05
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,950.65,725.68
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,982.35,744.11
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,1006.61,759.36
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,1027.36,772.39
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,1038.16,778.93
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,1045.01,783.11
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,1047.34,784.47
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,1045.83,783.51
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,1049.76,784.86
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,1035.87,774.54
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,880.6,669.3
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,686.28,527.23
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,700.56,541.34
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,727.14,562.17
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,809.88,627.49
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,863.95,668.07
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,814.1,634.15
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,762.87,599.67
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,710.28,563.51
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,653.57,522.64
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,590.25,474.39
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,528.08,425.57
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,461.68,372.77
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,397.76,319.99
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,332.85,264.1
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,271.28,209.48
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,204.37,151.01
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,145.95,100.32
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,88.45,53.97
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,42.56,18.7
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,12.57,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,11.1,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,34.82,13.15
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,78.88,47.11
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,136.59,92.74
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,194.52,143.39
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,261.51,202.99
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,327.58,261.62
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,400.21,324.5
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,464.3,378.96
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,530.97,433.6
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,593.53,483.29
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,656.87,531.98
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,714.1,573.52
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,770.32,611.22
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,812.59,637.98
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,859.2,667.32
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,901.57,694.77
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,941.21,720.02
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,972.97,738.31
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,1001.21,754.11
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,1024.12,767.71
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1043.31,778.9
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1057.08,785.15
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,1066.94,788.97
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,1068.81,789.97
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,1066.64,788.6
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,1061.17,785.99
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,1051.59,780.86
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,1032.35,769.54
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,1009.32,755.84
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,980.7,738.43
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,948.65,718.65
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,910.27,694.42
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,869.05,668.0
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,821.74,637.35
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,772.47,604.75
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,723.33,572.42
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,666.54,531.68
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,603.44,483.8
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,541.0,434.84
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,474.78,381.87
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,410.8,328.7
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,340.97,269.2
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,276.09,212.19
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,208.99,153.15
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,150.17,101.8
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,90.11,54.03
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,45.23,20.88
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,12.77,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,9.82,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,39.48,14.77
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,84.56,47.39
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,144.01,94.48
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,203.16,146.45
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,270.66,206.38
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,334.32,263.16
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,401.96,321.6
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,465.39,375.57
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,530.52,429.08
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,591.2,476.54
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,647.37,519.06
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,702.22,560.09
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,755.85,597.73
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,803.43,629.34
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,848.78,658.96
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,888.94,685.46
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,926.22,709.8
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,958.01,729.35
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,986.44,746.56
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,1008.9,760.71
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1027.61,772.46
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,1038.17,777.94
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,1044.68,780.95
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,1046.95,782.29
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,1045.22,781.18
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,996.18,749.2
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,919.27,696.6
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,960.02,729.03
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,969.39,737.47
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,880.24,677.0
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,767.69,595.48
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,750.2,585.44
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,728.79,571.68
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,660.2,520.95
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,594.5,471.73
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,586.13,468.73
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,574.72,462.27
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,488.9,395.02
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,416.69,337.29
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,311.8,253.0
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,224.28,181.55
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,187.7,150.91
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,152.82,120.99
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,117.24,90.28
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,84.39,61.9
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,53.21,36.02
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,26.36,13.6
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,12.39,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,11.52,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,41.37,18.13
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,85.97,50.56
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,144.83,97.43
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,204.35,149.72
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,272.48,210.48
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,283.67,227.55
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,270.12,220.53
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,306.98,252.31
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,342.26,281.67
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,491.69,403.72
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,661.09,537.12
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,718.42,580.31
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,774.76,621.17
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,825.02,655.53
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,864.79,681.92
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,906.94,710.86
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,946.34,737.65
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,979.52,759.97
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,1009.34,779.97
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,1032.65,795.16
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1052.23,807.89
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1064.53,814.61
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1072.84,818.77
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,1076.05,820.79
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,1075.22,820.27
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,1064.95,813.86
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,1050.79,804.99
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,973.38,752.01
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,867.45,676.31
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,859.6,673.17
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,843.27,663.46
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,798.3,632.77
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,752.07,600.71
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,667.58,536.77
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,593.4,479.44
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,557.46,453.44
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,519.16,424.73
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,423.36,347.81
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,348.76,286.68
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,324.9,267.3
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,303.93,248.76
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,243.9,197.11
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,197.26,156.32
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,150.11,115.15
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,107.71,78.31
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,67.31,45.01
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,34.58,18.77
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,13.08,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,11.52,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,46.5,20.37
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,94.91,54.53
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,158.34,105.65
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,221.14,162.34
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,290.87,226.33
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,357.51,287.56
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,428.01,350.54
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,494.42,409.06
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,562.35,467.02
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,621.81,515.7
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,684.06,564.91
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,741.22,608.93
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,796.92,649.3
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,846.58,683.25
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,893.86,714.86
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,935.87,743.56
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,974.79,769.78
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,1007.53,791.86
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1036.64,811.37
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1059.54,826.04
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1078.43,837.98
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1090.18,843.97
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1097.71,847.22
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1099.45,847.17
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,1096.93,844.37
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,1081.95,833.76
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,1062.97,820.63
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,1043.38,806.95
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,1019.98,790.85
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,990.17,770.69
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,957.0,748.21
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,918.3,721.46
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,876.74,692.6
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,828.45,658.92
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,784.72,628.33
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,728.67,588.76
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,671.48,545.76
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,375.15,310.16
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,85.32,67.01
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,64.31,49.72
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,43.86,32.37
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,37.19,26.7
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,30.54,20.95
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,24.32,15.53
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,18.11,10.04
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,12.33,4.85
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,6.56,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.28,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,10.93,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,46.98,21.06
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,95.27,54.67
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,159.14,105.93
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,221.15,161.23
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,290.56,223.71
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,357.49,284.06
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,428.5,346.24
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,494.13,402.56
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,558.3,455.86
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,620.5,505.04
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,682.51,552.3
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,739.71,593.59
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,795.45,630.95
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,844.89,661.94
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,891.86,690.32
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,933.26,715.96
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,971.56,739.09
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,1003.85,756.44
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,1032.46,771.08
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1055.24,784.0
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1074.02,794.4
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1085.72,801.25
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1093.2,805.64
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1094.85,806.5
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,1092.25,804.89
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,1082.03,798.62
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,1067.71,789.95
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,1048.72,779.27
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,1025.81,766.1
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,995.09,747.77
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,961.0,727.13
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,922.47,703.29
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,880.95,677.14
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,831.77,645.26
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,780.66,611.52
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,725.48,575.22
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,673.63,538.24
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,610.58,490.38
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,547.88,441.19
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,481.33,387.79
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,416.47,333.69
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,347.09,273.75
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,281.73,215.64
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,214.01,155.82
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,154.03,103.27
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,93.5,55.24
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,47.53,23.14
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.59,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,13.62,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,44.83,23.65
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,87.47,54.05
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,146.56,101.18
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,187.55,140.67
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,228.09,179.4
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,282.21,226.46
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,342.02,277.3
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,397.89,324.41
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,455.67,371.72
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,498.31,404.73
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,537.6,433.99
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,574.89,461.56
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,608.92,485.97
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,682.99,541.01
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,768.04,602.08
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,785.21,611.77
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,793.16,615.58
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,905.07,694.86
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,993.95,752.31
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,1016.69,765.75
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,1035.77,777.59
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1048.52,785.39
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1057.39,790.84
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,1059.33,791.92
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,1057.28,790.63
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,1050.15,786.2
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,1039.03,779.34
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,1020.18,768.18
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,997.61,754.65
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,969.53,737.4
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,938.06,717.79
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,899.88,693.91
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,858.93,667.77
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,819.32,642.17
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,769.51,608.74
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,715.07,572.03
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,659.49,531.81
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,598.1,484.64
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,536.9,435.96
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,471.26,382.55
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,407.55,328.74
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,339.83,270.07
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,276.32,213.36
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,209.99,154.26
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,151.38,102.68
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,92.57,55.61
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,47.58,24.06
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.4,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,13.77,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,49.28,25.48
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,94.87,57.38
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,154.45,104.88
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,213.54,156.95
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,280.31,216.51
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,247.69,199.2
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,161.51,131.42
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,208.02,170.3
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,267.71,219.29
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,315.67,257.58
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,366.71,297.64
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,446.92,360.91
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,521.1,418.26
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,702.77,558.52
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,869.26,676.79
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,909.88,702.3
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,947.58,726.82
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,979.25,746.22
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,1007.49,763.28
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,1030.26,777.57
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1049.22,789.44
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1061.72,797.15
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1070.21,802.4
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,1071.62,804.32
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,1068.93,803.72
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,1061.91,800.38
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,1050.75,794.38
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,1032.39,783.16
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,1010.17,769.44
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,980.9,751.74
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,948.19,731.49
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,910.9,708.76
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,870.63,683.57
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,670.97,536.02
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,448.08,360.27
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,587.13,476.12
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,669.99,543.84
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,507.84,414.23
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,353.45,289.01
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,312.09,255.64
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,271.48,221.65
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,292.33,234.08
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,283.47,217.31
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,216.33,157.11
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,156.37,104.16
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,95.93,55.9
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,49.02,23.82
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.95,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,13.29,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,51.85,26.0
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,99.12,58.96
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,159.14,107.31
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,141.96,107.02
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,76.2,60.29
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,91.71,73.41
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,107.35,86.32
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,119.1,95.92
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,130.92,105.48
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,199.57,162.21
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,266.68,216.39
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,313.07,253.33
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,361.77,291.64
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,500.33,400.57
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,621.87,492.65
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,796.49,624.33
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,944.82,725.93
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,976.72,744.7
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,1005.26,762.28
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,1027.45,775.57
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1045.82,786.39
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1058.68,792.83
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1067.55,796.8
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,1069.38,797.82
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,1067.11,796.4
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,1059.2,791.46
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,1047.22,784.05
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,1028.88,773.2
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,1006.7,759.89
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,977.89,742.13
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,945.6,721.95
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,907.84,699.17
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,867.12,674.01
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,820.75,643.57
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,772.12,610.98
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,717.79,574.25
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,666.51,536.61
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,605.81,489.8
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,545.02,441.31
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,479.21,387.67
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,414.88,333.23
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,346.64,273.42
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,281.66,215.0
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,214.92,155.49
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,155.24,102.97
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,95.35,55.38
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,48.51,23.68
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.91,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,14.06,2.09
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,53.03,27.61
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,99.77,60.7
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,158.0,107.88
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,173.24,131.79
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,156.83,125.84
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,189.79,154.1
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,224.16,182.76
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,268.27,219.03
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,315.26,256.89
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,421.16,341.28
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,546.15,437.01
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,585.83,465.04
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,622.76,491.14
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,682.3,533.31
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,748.93,578.99
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,741.39,571.11
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,731.67,562.29
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,868.38,661.01
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,996.56,743.82
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,1019.09,756.03
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,1037.96,767.4
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,1038.09,766.36
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,1048.07,772.04
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,1049.73,773.79
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,1047.5,773.28
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,1042.27,771.0
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,1032.99,766.24
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,1014.11,755.35
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,991.55,742.17
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,962.63,724.74
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,930.41,705.03
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,892.48,680.7
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,860.18,660.12
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,811.33,628.26
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,760.78,594.78
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,706.63,557.38
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,651.4,517.56
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,589.58,470.51
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,529.35,423.21
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,464.5,371.54
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,401.58,319.49
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,333.03,261.07
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,269.81,205.82
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,205.06,149.6
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,148.02,100.66
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,89.62,54.96
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,47.23,26.02
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.54,0.76
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,15.27,4.23
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,56.01,30.2
