Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,103.3,63.43
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,163.14,111.87
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,222.67,164.38
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,289.31,223.5
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,290.11,232.55
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,260.48,212.35
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,392.7,320.54
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,551.67,447.07
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,613.06,493.89
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,674.47,539.76
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,730.76,580.33
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,785.79,617.6
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,827.65,644.67
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,873.86,674.54
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,915.02,701.26
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,953.3,725.83
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,983.9,743.71
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,1010.95,759.19
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,1033.26,772.96
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,1051.8,784.35
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,1062.57,790.8
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,1069.29,794.84
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,1070.43,796.14
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,1067.55,795.03
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,1057.72,789.53
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,1044.0,781.65
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,962.24,728.37
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,853.21,652.62
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,913.12,699.77
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,947.81,724.81
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,908.51,698.93
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,866.45,671.57
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,817.1,638.68
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,766.07,604.12
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,710.84,564.94
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,654.66,523.78
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,593.69,476.86
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,531.65,427.71
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,466.29,374.89
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,403.03,321.99
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,335.53,263.8
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,272.49,208.16
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,207.13,151.19
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,149.6,101.79
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,91.38,56.02
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,48.27,26.65
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,15.93,2.33
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,16.04,5.68
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,57.52,31.45
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,104.76,64.27
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,165.18,112.78
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,225.68,166.26
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,293.35,226.71
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,358.08,284.23
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,426.76,343.46
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,490.84,397.18
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,556.3,450.01
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,616.77,497.27
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,676.93,542.69
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,733.28,584.41
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,788.36,622.86
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,830.07,649.45
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,876.01,678.65
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,916.14,704.13
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,953.34,727.27
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,984.69,746.7
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,1012.55,763.73
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,1033.81,776.33
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,1051.28,786.5
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,1062.41,791.78
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,1069.54,794.61
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,1070.61,794.5
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,1067.65,791.97
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,1058.67,786.39
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,1045.72,778.42
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,1026.49,767.72
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,1003.54,754.55
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,911.46,694.85
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,797.33,615.33
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,844.16,654.92
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,865.35,672.3
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,817.06,640.46
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,766.85,607.0
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,711.4,567.82
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,654.95,526.24
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,594.13,478.96
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,533.44,430.3
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,467.97,376.57
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,403.81,322.27
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,336.76,264.32
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,273.82,208.54
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,208.02,150.76
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,149.96,100.68
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,92.84,55.99
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,47.1,25.21
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,15.18,2.98
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,9.39,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,20.02,9.41
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,59.19,31.01
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,108.07,64.75
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,168.99,113.67
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,229.85,166.92
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,297.3,226.19
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,363.34,283.83
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,432.44,342.29
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,496.48,395.74
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,561.7,448.36
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,622.74,495.28
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,679.18,537.36
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,734.0,576.87
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,787.29,612.29
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,834.51,642.84
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,879.16,671.22
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,918.91,697.26
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,955.64,721.15
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,986.05,739.37
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,1012.83,755.17
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,1034.3,768.37
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,1051.91,779.16
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,1062.6,784.7
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,1069.23,787.79
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,1070.25,787.72
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,1067.18,785.19
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,1058.51,779.23
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,1045.81,770.85
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,1025.74,757.84
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,1001.88,742.52
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,971.63,723.07
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,938.03,701.45
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,899.46,676.98
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,858.03,650.4
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,810.71,619.5
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,761.3,586.75
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,707.12,550.06
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,655.95,513.15
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,595.08,467.09
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,534.22,419.68
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,469.06,367.99
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,405.48,315.72
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,338.64,258.95
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,274.64,203.21
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,209.28,147.16
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,150.85,97.61
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,92.95,53.06
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,47.37,23.88
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,14.01,3.04
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,10.24,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,21.23,10.88
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,60.39,32.11
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,108.64,65.43
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,168.43,113.39
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,228.24,165.53
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,294.63,223.74
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,358.68,279.71
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,426.56,337.12
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,490.47,390.44
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,555.79,443.12
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,616.54,489.8
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,677.13,534.76
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,732.82,574.67
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,780.97,606.74
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,829.55,638.43
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,875.89,668.09
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,916.2,694.17
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,953.55,718.08
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,984.96,736.5
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,1012.87,752.51
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,1034.17,765.09
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,1051.63,775.23
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,1062.2,779.51
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,1068.72,781.32
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,1069.66,781.2
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,1066.52,778.66
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,1056.85,770.63
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,1043.21,760.27
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,1023.21,747.46
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,999.45,732.37
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,969.44,711.92
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,936.16,689.46
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,897.33,664.13
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,855.68,636.87
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,749.08,563.71
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,632.73,479.53
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,540.13,412.22
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,446.18,342.49
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,404.51,311.98
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,362.77,280.36
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,318.83,246.64
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,276.34,213.24
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,232.51,177.98
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,190.32,143.26
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,148.1,108.37
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,109.02,76.12
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,71.86,46.97
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,40.38,23.96
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,17.05,5.37
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.28,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.56,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,9.04,1.61
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,15.64,7.5
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,24.33,15.15
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,33.04,22.75
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,42.61,31.02
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,52.2,39.2
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,110.51,87.98
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,171.83,138.39
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,195.39,157.42
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,219.08,176.36
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,339.22,273.53
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,477.25,381.3
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,563.16,446.66
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,644.97,507.96
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,685.8,536.35
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,724.78,563.14
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,690.87,534.39
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,633.91,489.44
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,668.42,514.65
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,702.48,538.6
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,750.59,573.71
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,815.52,619.57
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,824.64,625.64
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,831.41,630.71
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,828.09,627.88
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,822.3,623.52
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,758.23,577.89
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,710.11,542.95
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,658.73,505.79
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,590.39,456.08
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,465.1,362.63
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,328.05,257.17
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,485.29,384.02
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,628.23,494.23
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,580.98,458.51
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,534.46,424.16
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,490.46,391.98
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,446.77,359.31
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,268.33,217.45
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,106.64,84.15
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,80.85,63.03
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,55.54,41.83
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,47.6,35.21
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,39.69,28.51
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,32.21,22.14
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,24.74,15.67
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,17.7,9.46
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,10.68,3.24
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,5.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.13,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,13.17,5.21
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,22.28,13.2
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,34.32,23.8
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,46.36,34.3
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,59.32,45.49
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,72.4,56.6
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,112.52,89.98
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,160.32,129.2
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,157.21,126.28
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,157.74,126.29
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,197.59,158.27
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,249.24,198.97
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,202.26,160.67
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,163.82,129.21
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,350.03,278.82
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,527.04,413.01
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,483.39,377.24
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,418.25,326.53
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,383.11,299.52
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,346.63,271.0
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,404.38,315.64
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,463.06,359.83
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,538.3,416.16
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,594.82,458.02
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,646.87,496.95
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,716.33,547.37
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,690.09,528.01
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,644.71,495.93
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,621.54,479.61
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,597.72,462.58
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,643.01,498.15
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,666.41,517.4
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,488.32,383.7
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,321.55,253.74
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,396.29,314.97
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,449.61,357.68
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,334.72,267.94
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,209.92,168.19
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,190.22,152.86
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,171.04,137.55
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,130.7,104.77
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,91.99,72.85
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,78.75,61.89
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,65.63,50.84
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,52.62,39.71
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,39.72,28.53
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,28.5,18.66
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,17.3,8.78
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,9.46,1.28
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,9.45,2.24
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,15.64,7.61
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,24.33,15.3
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,33.04,22.98
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,42.19,30.93
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,51.36,38.79
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,82.13,64.99
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,113.5,91.26
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,109.6,87.62
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,105.68,84.05
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,81.22,63.16
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,57.32,42.85
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,61.95,46.63
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,66.58,50.37
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,130.6,103.29
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,196.96,156.89
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,147.68,116.56
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,99.08,76.67
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,98.72,76.21
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,98.35,75.68
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,168.89,132.98
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,241.47,190.55
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,222.0,174.86
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,202.58,159.46
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,204.85,161.31
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,207.05,163.06
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,297.77,234.81
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,377.37,296.08
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,324.54,255.07
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,258.2,203.56
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,189.76,149.6
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,123.29,96.08
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,111.06,86.38
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,98.92,76.6
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,107.05,83.47
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,115.23,90.38
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,115.2,90.57
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,115.19,90.81
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,146.24,116.9
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,176.32,141.92
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,92.93,73.19
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,14.02,6.42
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,11.94,4.68
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,9.87,2.91
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,7.81,1.13
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,5.75,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,4.1,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,7.8,0.97
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,13.16,5.58
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,19.77,11.43
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,26.4,17.25
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,33.87,23.75
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,41.36,30.18
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,55.12,41.9
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,68.94,53.54
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,45.15,33.09
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,21.5,12.79
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,61.04,46.26
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,101.34,79.65
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,162.58,129.99
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,226.09,181.1
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,320.0,256.1
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,407.55,324.21
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,346.17,275.09
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,268.17,212.81
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,232.21,184.3
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,196.36,155.49
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,308.61,245.02
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,412.96,325.49
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,377.26,297.25
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,341.28,269.24
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,343.82,271.41
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,346.14,273.3
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,346.24,273.61
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,346.12,273.79
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,328.07,259.9
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,293.98,233.46
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,394.1,313.81
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,491.01,389.42
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,264.01,211.95
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,63.3,47.3
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,140.47,111.71
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,219.52,176.42
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,167.32,134.19
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,116.88,92.92
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,106.92,84.95
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,97.03,76.92
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,99.18,79.01
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,101.31,81.07
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,87.17,69.29
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,73.14,57.46
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,59.24,45.66
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,45.49,33.77
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,33.5,23.15
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,21.45,12.44
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,12.35,3.98
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,8.96,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,16.26,0.07
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,28.09,18.44
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,65.05,38.51
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,109.72,70.0
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,167.26,116.26
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,139.37,105.1
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,69.79,54.43
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,84.19,66.51
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,98.72,78.36
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,162.8,131.32
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,227.96,183.98
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,238.41,191.7
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,247.94,198.76
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,326.71,261.54
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,423.35,336.04
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,372.62,294.73
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,329.68,259.76
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,374.38,294.28
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,420.28,328.75
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,431.55,336.45
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,442.45,344.1
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,403.05,313.72
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,362.76,282.71
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,372.27,289.55
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,381.58,295.94
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,356.23,276.61
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,312.93,243.74
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,368.46,286.72
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,405.85,315.11
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,390.27,303.89
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,374.61,292.87
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,424.94,332.83
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,488.19,381.35
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,506.52,396.41
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,520.94,408.73
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,643.68,505.59
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,721.05,565.85
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,667.81,526.02
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,613.86,485.93
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,556.08,441.83
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,498.51,396.53
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,436.26,346.82
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,376.11,297.07
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,314.21,243.98
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,255.65,192.56
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,195.25,140.49
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,139.1,93.16
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,88.21,53.94
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,47.1,27.63
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,23.49,13.01
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,12.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,8.96,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,16.25,2.41
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,28.8,19.16
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,65.84,39.61
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,109.24,70.34
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,165.76,116.28
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,157.31,120.84
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,115.03,92.82
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,148.42,120.6
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,181.19,147.49
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,155.93,126.32
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,122.84,98.29
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,145.47,116.67
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,168.65,135.2
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,315.69,255.48
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,455.48,365.62
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,483.66,385.5
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,511.42,405.35
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,478.43,378.27
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,425.25,335.84
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,439.3,346.67
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,453.11,357.02
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,646.12,507.16
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,825.84,640.49
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,693.82,538.82
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,556.02,432.17
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,641.53,499.36
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,743.77,575.88
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,822.19,635.03
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,882.52,680.96
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,787.75,610.65
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,682.45,532.29
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,703.35,551.56
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,733.65,576.52
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,648.86,513.52
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,582.71,463.62
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,586.29,469.35
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,595.09,478.14
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,542.71,438.45
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,491.56,399.16
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,429.51,350.03
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,379.37,309.31
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,325.14,264.84
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,274.34,222.44
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,230.02,184.48
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,189.36,149.43
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,148.16,114.03
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,110.36,81.88
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,73.55,52.03
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,44.23,29.85
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,24.92,14.48
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,9.39,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,10.24,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,18.56,5.49
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,30.37,20.75
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,69.0,41.26
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,117.35,75.77
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,173.92,121.58
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,230.9,171.36
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,293.92,226.75
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,355.21,280.49
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,419.98,335.74
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,481.14,387.15
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,543.7,438.06
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,601.63,483.26
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,660.49,527.7
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,713.73,567.38
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,765.73,605.14
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,814.54,638.63
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,853.46,664.72
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,891.5,690.05
