Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,926.63,713.19
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,955.47,730.54
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,980.89,745.5
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,1001.3,758.49
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,1018.06,769.12
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,1025.7,773.76
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,1029.42,776.0
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,1030.29,776.51
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,1027.34,774.63
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,1017.16,768.08
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,1003.29,759.22
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,984.34,747.54
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,961.87,733.51
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,942.13,721.38
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,907.68,699.01
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,869.87,675.13
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,829.43,649.11
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,780.99,616.1
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,731.18,580.09
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,680.13,542.04
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,625.41,500.36
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,565.55,453.75
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,506.32,406.26
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,444.07,355.57
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,383.81,304.85
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,318.84,249.22
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,258.7,196.65
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,194.82,141.32
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,141.62,96.36
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,89.88,57.18
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,50.24,32.04
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,27.15,16.63
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.07,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,11.52,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,21.16,8.64
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,32.94,23.17
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,71.77,43.87
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,117.71,76.66
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,176.21,124.23
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,225.3,167.4
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,280.45,216.68
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,333.52,264.73
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,384.94,309.77
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,406.5,329.83
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,410.51,333.99
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,475.39,385.38
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,534.27,430.87
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,447.7,360.93
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,329.64,264.25
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,456.2,365.39
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,593.07,470.19
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,520.82,412.31
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,439.8,347.65
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,624.07,492.52
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,800.68,624.9
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,713.45,556.87
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,618.76,483.53
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,622.36,486.65
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,624.82,488.46
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,687.74,536.76
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,731.25,570.52
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,688.58,538.33
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,628.08,493.23
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,825.34,648.97
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,973.26,758.61
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,941.73,736.37
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,907.31,713.22
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,868.76,686.58
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,827.64,657.9
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,781.88,625.78
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,734.08,590.3
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,679.9,549.93
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,626.57,509.05
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,569.37,463.2
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,511.5,415.49
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,448.25,362.57
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,386.85,309.66
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,322.85,253.06
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,262.48,198.71
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,200.83,144.36
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,145.98,97.51
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,92.52,56.78
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,48.01,29.06
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,25.47,15.48
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,13.53,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,10.67,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,20.53,9.33
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,30.09,20.88
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,73.67,41.44
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,124.37,77.4
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,183.92,126.58
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,244.25,180.13
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,310.01,238.87
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,372.63,294.79
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,438.23,351.7
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,500.74,404.93
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,564.22,457.27
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,623.89,504.14
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,683.16,549.11
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,736.99,588.4
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,783.12,620.09
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,831.82,651.89
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,878.59,681.63
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,917.51,707.01
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,953.36,730.09
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,983.52,748.16
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,1010.19,763.79
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,1030.39,776.53
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,1046.71,786.79
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1057.6,794.06
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1064.45,798.82
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1063.77,798.28
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1059.02,795.23
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,1049.67,788.28
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,1036.28,778.79
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,1015.64,765.6
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,991.23,749.97
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,961.84,731.37
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,929.02,710.35
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,889.94,684.51
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,848.01,656.51
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,801.17,624.74
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,752.18,591.08
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,698.31,552.28
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,646.71,513.72
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,586.39,466.53
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,525.92,417.85
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,462.13,365.69
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,399.61,312.79
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,334.16,255.63
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,270.34,198.85
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,206.47,142.96
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,148.51,93.74
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,91.96,51.45
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,45.59,25.2
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,23.69,14.06
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,7.26,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,11.1,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,21.34,10.52
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,30.87,21.31
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,74.47,41.49
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,124.43,76.24
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,182.95,123.52
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,242.3,175.16
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,306.77,231.47
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,368.84,285.15
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,434.15,339.86
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,495.69,389.58
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,558.12,438.08
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,617.04,482.51
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,675.4,525.04
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,728.73,562.29
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,774.32,592.49
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,821.13,622.39
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,865.82,650.4
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,903.99,674.39
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,939.14,696.26
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,970.31,714.06
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,998.24,729.67
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,1018.16,741.53
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,1034.25,751.1
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,1045.4,758.46
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,1052.59,763.48
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,1052.33,763.21
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,1048.03,760.59
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,1038.73,754.98
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,1025.46,747.0
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,1005.41,734.81
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,981.61,720.33
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,952.72,702.57
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,920.37,682.52
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,881.88,658.3
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,840.52,631.99
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,795.0,603.03
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,747.24,572.05
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,693.8,535.22
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,639.02,496.02
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,581.27,452.22
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,520.6,404.94
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,448.29,347.99
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,378.38,290.95
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,311.97,235.73
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,254.63,187.44
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,196.24,137.65
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,143.51,93.89
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,89.21,54.02
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,48.93,30.47
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,29.46,18.84
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,18.22,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.82,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,11.95,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,21.76,11.46
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,33.63,23.82
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,75.52,44.07
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,123.65,77.56
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,180.8,123.32
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,238.28,172.93
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,301.06,227.39
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,362.12,279.62
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,426.19,332.73
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,487.44,382.03
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,549.64,430.32
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,607.56,473.87
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,665.4,515.98
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,718.09,554.16
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,769.37,590.23
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,810.32,616.14
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,855.81,644.91
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,893.44,668.0
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,928.11,689.0
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,957.33,706.31
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,983.15,721.39
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,1003.53,733.69
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,1020.2,743.72
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,1030.14,748.15
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,1036.19,750.28
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,1036.36,749.54
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,1032.61,746.5
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,1023.47,739.58
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,1010.45,730.39
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,990.8,717.07
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,967.51,701.56
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,939.71,683.25
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,908.51,662.82
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,870.31,637.1
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,829.34,609.54
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,784.44,578.94
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,737.26,546.49
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,688.8,513.14
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,633.77,474.49
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,575.07,431.34
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,516.04,386.73
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,453.31,339.98
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,391.79,292.0
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,327.96,239.93
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,265.5,187.53
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,202.73,135.42
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,145.58,88.96
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,90.17,49.15
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,44.47,24.6
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,24.46,14.61
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.73,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,7.68,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,12.38,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,23.83,13.46
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,32.85,23.08
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,76.71,42.93
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,127.1,77.68
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,185.9,124.62
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,245.5,175.24
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,310.14,229.87
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,372.39,281.95
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,437.72,334.55
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,499.33,382.86
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,561.8,430.02
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,620.47,473.38
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,678.71,515.14
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,732.2,553.49
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,778.01,585.38
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,825.03,615.49
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,870.02,643.88
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,908.37,668.16
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,943.68,690.42
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,973.39,707.72
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,999.63,722.81
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,1019.42,734.39
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,1035.37,743.72
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,1045.0,747.8
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,1050.63,749.57
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,1050.27,749.26
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,1045.9,746.66
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,1034.24,739.71
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,1018.76,730.56
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,998.97,718.83
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,975.53,704.88
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,943.43,685.44
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,908.38,664.09
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,870.57,642.02
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,830.05,617.87
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,788.32,591.98
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,737.54,558.09
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,683.87,521.53
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,629.21,483.05
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,569.54,438.98
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,509.54,393.17
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,441.29,340.12
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,374.14,285.71
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,310.13,232.94
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,254.84,186.72
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,196.31,137.63
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,140.83,92.24
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,89.78,54.66
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,48.02,30.13
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,28.1,18.04
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.51,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,12.1,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,24.09,14.15
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,35.66,25.73
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,79.06,46.09
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,127.84,79.48
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,186.48,126.18
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,245.0,176.52
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,308.42,230.98
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,370.93,284.0
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,437.37,338.4
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,498.98,388.02
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,561.38,436.49
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,618.8,478.78
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,675.4,518.93
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,728.84,554.83
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,774.62,583.78
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,818.54,610.37
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,859.51,634.57
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,896.83,657.3
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,931.2,677.98
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,958.52,692.78
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,982.2,705.29
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,936.71,676.41
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,856.24,620.75
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,849.14,616.18
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,839.22,608.82
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,826.24,601.86
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,810.88,593.31
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,817.44,599.3
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,821.15,603.19
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,788.79,582.02
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,755.11,560.09
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,664.96,498.14
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,577.25,436.4
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,508.39,388.03
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,442.57,340.46
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,424.23,328.29
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,404.92,314.87
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,330.57,258.97
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,271.04,213.47
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,242.91,192.36
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,215.49,171.3
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,191.93,152.98
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,168.99,134.86
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,145.93,116.08
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,123.42,97.51
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,150.56,110.63
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,145.77,94.71
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,93.29,55.6
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,48.6,30.2
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,29.02,19.01
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.35,1.4
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,8.96,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,12.55,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,25.38,15.51
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,34.32,24.62
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,77.95,44.36
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,127.73,79.0
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,185.63,125.81
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,243.76,176.36
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,306.7,231.32
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,368.21,284.18
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,433.35,338.28
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,493.57,386.85
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,554.53,434.15
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,612.99,478.3
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,667.54,518.34
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,669.85,517.43
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,641.86,494.63
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,667.96,512.92
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,690.14,527.6
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,753.35,572.72
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,817.81,617.58
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,911.53,682.31
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,983.9,727.59
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,887.62,660.9
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,740.93,554.05
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,823.57,614.66
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,893.22,663.52
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,881.82,654.77
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,867.76,645.17
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,950.71,707.06
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,999.3,739.17
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,979.85,726.36
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,956.83,712.04
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,927.32,694.02
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,894.73,673.84
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,856.51,650.39
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,823.32,630.18
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,777.08,599.37
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,728.8,565.55
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,675.44,526.5
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,621.04,485.74
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,563.21,441.57
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,505.04,395.71
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,375.6,295.11
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,270.64,213.32
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,269.44,207.48
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,244.77,178.84
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,187.91,130.52
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,138.78,90.7
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,88.91,53.82
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,44.94,28.16
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.43,17.77
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.33,2.7
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,9.05,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,18.15,9.62
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,32.36,22.91
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,46.52,34.21
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,62.55,48.06
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,78.85,61.88
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,96.27,76.38
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,114.29,91.21
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,132.03,105.67
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,150.28,120.43
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,175.06,140.38
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,206.98,165.94
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,167.51,133.2
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,132.87,104.39
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,181.81,143.98
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,232.26,183.98
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,344.16,271.9
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,465.08,363.29
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,424.97,331.28
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,395.37,307.78
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,326.91,255.14
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,245.44,191.62
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,278.46,217.57
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,311.79,243.17
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,331.23,257.42
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,334.39,259.31
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,354.8,274.95
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,375.0,290.34
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,335.68,260.49
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,282.15,219.6
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,275.35,214.69
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,268.5,209.6
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,359.83,281.48
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,436.12,340.34
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,469.3,366.42
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,485.0,379.49
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,437.65,343.72
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,392.01,309.11
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,294.34,233.54
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,205.82,163.42
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,229.89,183.69
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,243.45,194.89
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,270.75,216.85
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,283.01,224.69
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,230.92,181.24
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,184.14,142.3
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,146.33,110.32
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,111.12,80.97
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,77.17,54.03
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,46.8,32.45
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,31.16,21.04
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,17.03,4.14
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,8.96,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,9.88,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,19.81,11.11
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,34.64,24.9
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,49.6,36.81
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,67.05,51.93
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,85.01,67.28
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,103.35,82.6
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,122.58,98.56
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,106.04,84.57
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,88.23,69.4
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,161.79,130.72
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,237.33,192.66
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,348.23,283.13
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,474.09,383.54
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,334.28,270.93
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,172.17,136.76
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,154.45,122.22
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,136.62,107.43
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,112.68,87.84
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,88.83,68.23
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,181.81,144.59
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,277.79,221.81
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,379.8,303.16
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,469.82,373.65
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,645.03,512.62
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,787.74,623.17
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,823.85,649.39
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,843.71,664.3
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,751.9,593.36
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,675.11,532.91
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,826.52,654.89
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,946.85,745.61
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,922.1,727.4
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,884.01,700.43
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,856.69,681.64
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,817.0,653.58
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,692.26,557.12
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,560.57,452.65
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,442.78,358.92
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,320.24,259.67
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,442.98,361.39
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,506.75,410.58
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,377.71,305.19
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,273.17,220.46
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,167.21,133.67
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,79.45,62.75
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,66.06,51.53
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,52.81,40.17
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,63.77,42.23
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,47.66,31.51
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,31.53,21.72
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,20.87,7.57
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,11.52,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.66,0.48
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,27.77,18.18
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,35.81,26.22
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,80.01,45.76
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,129.96,81.01
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,186.82,127.81
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,243.98,178.37
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,305.6,233.31
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,365.55,286.2
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,427.08,338.82
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,486.97,389.17
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,546.73,437.9
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,509.11,407.49
