Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,426.35,340.21
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,589.05,469.56
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,756.37,596.73
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,795.75,621.47
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,839.78,650.05
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,707.96,550.44
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,514.61,399.69
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,753.02,585.31
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,962.31,732.82
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,981.06,742.9
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,996.16,752.49
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,744.39,573.19
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,419.01,323.42
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,747.28,578.93
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,1005.22,758.8
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,856.31,652.74
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,671.84,514.74
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,668.35,514.92
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,662.98,512.47
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,790.08,613.31
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,874.45,677.42
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,837.71,653.14
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,805.88,633.05
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,758.49,600.24
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,709.61,564.28
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,591.67,473.29
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,472.35,379.76
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,493.6,397.5
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,490.41,393.43
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,429.88,342.93
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,370.97,292.49
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,308.87,238.22
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,251.48,187.47
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,193.38,137.19
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,138.68,91.72
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,89.45,55.68
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,49.31,33.54
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,32.92,22.86
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,20.83,8.32
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.63,3.52
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,32.93,22.74
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,43.31,32.91
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,84.38,52.82
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,133.71,87.5
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,190.11,132.81
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,247.07,182.82
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,309.04,237.76
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,370.21,291.27
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,435.06,346.6
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,495.04,396.59
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,555.76,445.5
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,613.18,490.46
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,670.51,533.97
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,722.65,572.95
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,773.27,609.77
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,818.64,639.84
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,853.46,661.66
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,889.81,686.28
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,923.19,708.7
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,950.36,727.14
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,974.0,743.24
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,993.09,757.02
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,1008.53,768.4
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,1014.39,773.34
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,1016.34,775.74
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,957.83,736.39
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,868.13,669.42
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,937.61,726.17
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,988.67,765.41
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,968.63,753.94
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,945.21,740.38
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,910.67,717.21
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,880.63,697.15
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,842.38,671.32
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,801.82,642.78
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,758.26,610.42
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,712.4,575.66
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,659.54,535.41
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,606.03,493.62
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,552.34,449.96
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,497.2,403.82
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,436.12,351.46
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,376.85,299.45
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,315.28,244.88
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,257.37,192.98
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,198.23,141.51
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,142.33,94.87
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,92.27,58.57
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,52.22,36.62
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,35.5,25.31
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,22.64,10.4
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,12.38,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,13.21,2.73
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,27.02,18.03
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,33.96,24.93
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,82.44,45.1
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,135.69,82.43
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,198.11,134.44
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,259.25,189.64
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,324.29,248.9
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,386.88,305.34
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,451.2,361.66
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,512.04,413.49
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,573.63,464.08
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,631.55,510.15
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,688.46,553.94
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,740.66,593.8
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,790.94,630.11
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,835.39,659.82
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,876.95,687.08
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,913.87,712.06
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,947.56,734.64
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,975.61,753.21
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,999.99,769.25
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,1019.18,781.77
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,1034.45,791.7
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,1042.89,795.59
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,1047.26,796.86
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,1046.57,795.98
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,1041.84,792.52
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,1029.83,784.63
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,1013.97,774.26
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,993.74,760.65
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,969.8,744.58
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,940.14,724.9
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,907.18,702.89
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,868.91,677.29
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,827.82,649.47
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,781.55,617.57
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,733.2,582.7
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,680.43,542.81
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,629.53,503.18
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,570.36,456.1
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,511.12,407.57
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,448.5,355.51
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,387.08,302.76
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,321.62,245.53
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,260.79,191.25
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,199.46,137.33
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,143.57,90.48
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,89.48,51.72
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,45.18,34.56
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.74,22.03
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,21.02,9.8
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,11.52,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,6.83,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,19.64,7.88
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,32.49,22.85
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,46.75,36.32
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,79.24,55.06
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,115.68,83.05
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,155.34,116.06
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,195.83,150.74
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,239.89,188.77
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,322.57,255.12
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,425.43,338.03
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,429.79,344.47
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,408.47,328.45
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,458.35,367.09
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,510.13,405.74
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,581.0,459.5
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,646.81,508.53
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,644.19,503.61
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,621.99,484.82
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,638.43,496.55
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,652.5,506.13
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,649.04,502.02
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,627.86,485.37
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,707.62,545.53
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,786.13,603.09
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,779.91,598.24
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,784.58,601.49
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,899.5,688.28
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,985.97,750.3
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,981.32,747.76
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,972.54,743.27
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,952.47,730.35
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,929.02,715.17
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,903.13,698.59
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,873.77,679.46
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,836.09,655.2
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,795.92,628.86
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,750.12,595.85
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,702.81,560.61
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,651.14,521.34
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,599.69,481.23
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,543.4,436.36
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,486.86,389.98
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,426.68,339.99
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,368.18,289.89
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,277.36,214.95
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,208.43,159.3
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,161.45,119.48
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,122.65,87.74
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,84.67,58.94
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,52.23,41.01
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,36.38,26.18
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,21.88,10.93
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,11.95,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,8.54,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.76,8.68
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,31.61,21.95
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,42.03,31.93
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,84.61,51.06
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,133.22,85.5
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,188.53,130.88
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,202.29,154.48
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,182.78,146.77
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,229.89,185.66
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,283.0,229.52
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,300.66,244.58
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,314.03,255.44
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,294.21,239.01
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,276.66,223.93
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,412.09,334.82
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,561.92,453.85
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,588.39,473.23
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,612.93,491.41
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,771.4,617.82
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,920.67,730.23
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,948.57,749.1
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,972.91,766.18
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,979.12,769.96
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,994.53,780.56
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,865.34,683.01
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,696.09,548.85
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,758.67,599.32
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,832.78,656.18
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,922.47,725.96
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,992.63,776.18
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,972.62,761.97
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,949.14,745.9
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,919.88,725.69
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,887.43,703.14
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,848.45,675.42
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,806.98,645.75
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,761.57,611.88
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,714.23,575.65
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,661.33,534.22
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,608.5,491.99
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,551.44,445.72
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,494.13,398.01
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,432.96,346.0
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,373.44,294.07
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,312.74,240.18
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,254.42,187.68
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,195.02,135.96
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,141.44,91.52
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,90.37,54.72
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,47.52,36.7
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.75,23.02
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.46,11.8
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,10.24,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.84,9.42
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,31.71,22.21
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,39.2,29.5
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,83.56,48.44
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,133.09,82.68
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,190.32,129.35
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,247.89,180.1
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,311.29,236.2
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,371.82,289.43
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,434.56,342.99
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,493.8,392.79
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,553.53,441.33
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,609.96,485.06
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,662.12,524.2
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,712.99,562.07
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,762.16,597.28
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,807.7,626.72
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,851.23,654.23
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,887.96,677.85
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,921.58,699.17
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,948.54,715.0
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,971.8,728.33
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,991.18,741.02
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,1006.81,751.33
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,1014.84,755.86
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,1018.92,757.95
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,1018.59,758.19
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,1014.36,756.01
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,1005.28,751.21
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,992.32,743.92
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,973.3,733.56
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,950.63,720.75
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,921.09,702.19
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,888.44,681.36
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,851.28,658.4
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,811.34,633.09
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,764.25,601.01
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,720.61,569.15
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,668.78,531.16
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,615.71,491.04
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,557.07,444.55
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,498.88,397.0
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,437.04,345.73
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,377.08,294.34
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,314.53,239.39
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,255.45,186.8
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,195.9,135.11
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,141.87,90.49
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,90.37,54.37
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,48.54,37.64
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,34.23,24.37
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,23.98,13.35
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,13.23,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,9.39,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,24.17,13.32
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,38.73,28.48
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,53.12,42.07
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,85.24,60.46
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,119.21,84.43
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,163.17,119.45
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,224.03,168.39
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,303.38,234.28
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,360.9,284.36
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,421.21,335.66
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,478.63,383.98
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,537.13,431.84
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,591.91,474.71
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,646.35,516.06
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,696.14,553.61
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,741.86,587.41
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,788.8,621.68
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,834.48,652.99
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,871.3,677.21
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,905.33,699.38
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,933.6,717.46
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,946.39,724.89
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,965.08,737.94
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,980.29,748.63
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,990.1,754.75
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,996.28,758.5
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,996.39,759.27
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,992.82,757.67
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,980.76,750.34
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,978.61,749.99
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,958.68,737.31
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,935.29,722.33
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,906.4,702.11
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,874.44,679.7
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,837.1,654.36
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,797.24,627.1
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,752.91,595.14
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,706.6,560.85
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,655.33,522.74
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,603.05,482.77
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,547.81,438.59
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,491.64,392.4
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,431.64,342.44
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,373.06,292.16
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,313.02,239.08
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,255.45,187.51
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,196.58,136.51
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,143.32,92.69
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,92.34,56.56
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,49.6,38.61
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.72,25.72
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,25.49,14.87
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,12.85,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.97,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,11.95,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,21.22,11.32
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,30.92,21.55
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,37.28,27.73
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,83.91,46.48
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,136.22,82.6
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,197.6,132.98
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,256.47,185.39
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,319.03,241.71
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,380.5,296.39
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,443.71,351.08
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,503.69,402.22
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,562.11,450.63
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,617.97,494.7
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,672.87,536.57
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,723.27,574.85
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,771.77,610.19
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,817.11,640.2
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,860.19,668.12
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,896.05,691.86
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,928.69,713.21
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,956.12,729.82
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,979.95,743.92
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,998.21,755.28
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,1012.61,764.11
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,1021.18,768.06
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,1025.77,769.47
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,1024.91,768.45
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,1020.06,764.92
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,1008.07,756.77
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,992.3,746.24
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,972.16,732.88
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,948.37,717.13
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,920.11,697.42
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,888.48,675.45
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,850.79,650.2
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,810.29,622.87
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,764.76,592.03
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,717.01,558.04
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,665.85,520.58
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,613.27,480.98
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,556.05,436.0
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,499.57,390.23
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,438.48,339.47
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,378.28,288.0
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,315.94,233.93
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,256.38,181.49
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,194.0,128.07
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,138.53,82.96
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,84.73,46.26
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,39.34,29.03
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,30.72,21.03
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.92,12.81
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.33,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,6.4,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.72,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,22.43,12.53
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,32.47,22.82
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,38.75,28.86
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,83.95,46.88
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,135.28,81.97
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,192.83,128.3
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,250.82,178.25
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,314.47,233.15
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,374.4,284.52
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,436.02,335.72
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,494.6,383.48
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,553.5,429.88
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,609.34,471.61
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,660.69,508.74
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,710.41,542.98
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,758.39,574.66
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,802.07,601.64
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,843.28,626.55
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,878.76,647.1
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,911.2,665.3
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,938.69,679.61
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,962.7,691.59
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,981.26,701.41
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,996.11,708.97
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,1004.83,711.46
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,1009.7,711.73
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,1009.29,710.27
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,1005.02,706.65
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,995.01,700.84
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,981.2,692.89
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,961.38,683.73
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,937.97,672.32
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,909.42,657.23
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,877.67,639.82
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,840.25,619.51
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,800.08,596.83
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,755.42,569.93
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,708.76,539.11
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,657.68,503.93
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,608.18,468.51
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,550.79,425.16
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,493.36,380.26
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,433.04,332.09
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,373.79,283.04
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,310.24,229.0
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,251.22,177.8
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,192.01,127.77
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,137.78,84.18
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,85.56,48.59
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,41.75,31.3
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,33.09,23.24
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.54,14.42
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.72,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.41,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,19.83,10.79
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,32.56,23.17
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,48.35,37.8
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,65.15,50.62
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,83.01,65.52
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,102.1,81.23
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,109.25,87.33
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,115.09,92.08
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,130.04,103.95
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,145.41,116.0
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,212.64,170.11
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,282.15,224.85
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,355.88,281.66
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,429.29,336.96
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,391.13,306.23
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,334.68,261.61
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,481.41,374.49
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,640.45,489.33
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,778.19,588.74
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,894.54,667.36
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,921.1,682.1
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,944.26,695.78
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,962.09,706.55
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,976.38,715.15
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,983.69,720.27
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,987.27,723.2
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,950.55,699.88
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,884.06,652.53
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,768.15,571.95
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,652.86,489.59
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,738.47,555.56
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,816.13,613.05
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,758.95,572.95
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,702.21,533.83
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,672.63,514.37
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,641.37,493.1
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,640.9,495.34
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,635.58,493.21
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,576.42,450.35
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,522.4,410.48
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,467.95,368.36
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,415.84,327.14
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,358.87,281.95
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,305.74,238.87
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,265.84,204.07
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,221.88,164.5
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,173.47,124.75
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,131.93,92.63
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,91.16,63.02
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,56.98,45.08
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,42.55,31.75
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,27.82,17.46
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,14.26,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,22.53,13.15
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,36.23,26.32
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,52.3,41.17
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,70.61,54.54
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,90.75,71.1
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,113.21,89.6
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,140.63,112.15
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,170.19,136.45
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,204.89,164.48
