Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.42,2.42
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,30.41,20.41
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,38.0,27.97
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,45.48,35.02
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,50.56,39.81
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,82.38,49.33
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,132.04,85.56
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,168.49,119.71
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,210.85,155.89
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,249.84,189.34
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,325.61,245.95
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,419.64,317.85
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,475.74,362.85
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,531.79,406.28
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,583.54,444.88
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,635.1,481.78
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,532.39,404.58
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,369.76,280.64
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,590.86,447.6
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,806.05,596.07
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,839.45,614.13
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,869.84,632.62
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,896.26,648.2
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,919.36,661.66
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,936.84,672.89
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,950.77,682.03
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,959.33,686.61
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,964.26,689.07
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,964.21,689.86
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,960.54,688.52
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,953.69,684.81
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,943.04,678.7
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,924.81,669.06
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,903.06,657.11
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,876.66,641.98
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,847.03,624.52
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,812.33,604.11
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,774.84,581.48
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,732.91,553.06
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,688.74,522.2
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,640.74,487.34
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,591.23,450.31
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,539.32,410.32
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,485.16,367.35
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,427.89,321.2
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,371.04,273.87
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,312.68,224.36
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,256.02,175.64
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,195.81,125.25
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,142.0,83.33
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,89.95,50.54
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,49.24,37.82
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,44.0,33.2
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,38.7,28.29
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,30.13,20.17
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.4,9.61
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,11.1,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,18.02,4.64
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,28.67,18.78
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,35.47,25.55
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,42.2,31.85
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,47.0,36.27
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,77.95,45.14
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,127.59,73.73
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,181.91,114.49
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,239.86,162.58
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,297.06,211.07
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,353.6,258.24
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,411.43,304.83
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,467.08,348.65
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,522.15,390.23
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,573.78,428.18
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,624.36,464.01
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,671.72,495.7
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,717.25,524.99
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,758.97,551.63
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,798.51,574.85
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,832.45,597.83
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,863.37,618.98
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,889.92,636.16
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,913.05,651.15
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,930.4,662.97
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,944.14,672.66
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,952.88,680.06
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,957.93,685.18
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,957.93,686.47
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,954.25,685.53
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,942.54,679.51
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,927.35,671.31
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,910.37,661.41
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,889.94,649.26
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,864.01,633.48
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,834.89,615.5
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,771.5,571.82
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,699.93,520.33
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,700.76,523.98
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,681.11,512.17
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,587.58,443.59
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,497.49,377.07
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,433.82,329.45
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,372.62,283.11
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,384.19,288.87
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,368.78,270.06
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,310.97,220.83
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,254.87,172.81
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,195.37,123.87
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,142.18,83.01
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,90.53,50.71
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,49.92,38.09
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,44.32,33.21
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,38.63,28.0
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,30.07,19.98
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.36,9.8
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,11.1,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,5.97,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,18.15,4.88
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,29.46,19.4
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,43.33,32.37
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,56.84,44.77
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,70.23,56.75
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,94.24,68.97
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,126.42,90.69
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,161.22,117.16
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,185.85,140.48
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,202.6,156.89
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,193.91,151.61
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,178.5,140.18
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,279.34,218.59
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,394.92,306.56
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,392.21,303.58
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,386.37,298.18
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,412.86,317.69
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,438.99,336.43
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,528.45,402.69
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,616.94,466.24
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,541.48,409.77
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,455.96,345.78
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,480.57,363.69
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,505.16,380.62
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,584.07,437.77
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,663.72,493.65
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,651.67,484.71
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,648.82,482.88
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,661.49,492.14
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,683.55,507.55
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,529.74,397.24
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,376.3,284.11
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,423.22,320.21
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,468.69,353.61
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,498.83,375.48
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,515.95,388.03
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,582.16,438.67
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,637.01,479.6
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,662.86,500.25
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,667.15,505.18
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,620.22,470.67
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,572.05,434.77
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,521.46,396.32
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,469.93,355.82
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,415.15,312.03
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,358.68,265.57
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,303.05,218.63
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,248.63,171.98
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,193.69,126.13
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,142.28,86.12
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,92.3,53.98
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,51.99,40.41
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,46.12,35.16
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,40.12,29.57
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.83,20.85
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.29,10.16
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,11.1,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,7.68,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,17.16,4.59
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,28.58,18.91
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,36.22,26.43
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,43.71,33.45
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,48.42,37.82
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,77.22,46.0
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,126.29,74.41
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,180.03,115.14
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,225.83,161.03
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,256.09,193.44
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,299.42,230.23
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,342.07,265.5
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,379.11,296.11
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,418.54,327.7
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,516.61,403.49
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,619.71,482.18
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,666.38,517.3
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,711.27,550.72
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,753.06,580.62
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,792.81,607.46
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,827.22,630.25
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,858.66,650.89
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,884.91,667.06
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,907.79,680.93
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,925.88,692.45
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,940.42,701.69
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,949.14,707.14
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,954.21,710.32
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,955.2,710.43
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,952.54,708.26
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,941.38,699.72
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,926.76,689.07
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,909.97,678.39
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,889.75,665.46
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,864.43,649.11
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,835.87,630.55
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,802.36,608.87
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,766.08,584.74
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,725.64,556.12
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,682.89,525.14
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,635.31,490.73
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,588.04,455.37
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,535.51,414.08
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,482.25,370.95
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,375.31,288.49
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,286.78,221.67
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,283.93,211.86
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,256.05,177.94
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,196.68,127.66
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,143.73,85.94
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,92.08,52.79
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,50.61,39.36
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,45.04,34.35
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,39.38,29.05
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.86,21.0
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.17,11.12
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,11.52,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,7.68,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.77,4.45
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,27.65,18.02
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,34.86,25.1
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,41.93,31.73
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,46.27,35.81
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,73.13,43.39
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,117.11,80.57
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,130.95,102.44
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,155.86,122.7
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,181.91,143.88
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,269.03,206.64
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,389.88,299.2
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,443.38,344.38
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,497.04,388.72
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,547.54,428.81
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,595.22,465.63
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,566.29,441.59
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,494.47,384.07
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,542.93,419.88
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,585.12,449.98
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,603.11,462.18
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,619.34,473.12
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,575.85,440.05
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,537.75,410.68
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,559.58,426.67
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,580.92,441.89
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,573.85,436.2
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,565.64,429.91
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,478.22,365.39
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,402.23,308.35
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,426.3,327.04
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,449.69,344.68
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,513.49,393.09
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,563.06,430.29
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,510.03,390.8
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,448.78,345.4
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,367.89,284.76
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,289.74,225.02
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,261.74,203.92
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,241.33,188.4
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,280.55,220.22
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,310.97,244.71
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,338.33,266.49
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,355.04,278.82
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,271.37,213.71
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,200.27,158.65
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,186.14,146.98
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,170.18,133.3
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,122.61,95.92
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,81.35,63.61
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,68.28,52.68
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,55.41,43.8
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,43.93,33.51
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,32.25,22.9
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,21.87,13.31
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,11.52,3.18
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,5.97,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,7.68,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,17.86,5.27
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.61,18.94
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,37.74,27.76
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,45.14,34.72
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,50.55,39.8
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,77.59,47.91
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,108.38,74.83
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,108.24,86.07
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,131.73,104.78
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,157.03,124.8
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,156.2,123.91
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,153.88,121.68
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,186.39,147.55
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,223.28,176.62
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,248.95,196.17
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,275.29,216.06
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,319.54,250.17
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,365.59,285.22
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,395.37,306.9
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,425.66,328.81
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,449.55,346.33
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,473.46,363.83
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,604.19,462.91
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,729.54,554.81
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,759.1,574.97
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,787.13,594.68
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,741.53,560.9
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,701.83,531.26
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,741.03,561.21
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,786.91,594.8
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,742.83,562.73
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,706.59,536.37
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,647.5,493.16
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,579.52,443.19
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,635.4,487.57
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,682.91,524.5
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,523.65,405.13
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,367.15,284.78
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,327.64,255.35
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,289.25,226.03
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,247.96,194.55
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,213.69,168.17
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,205.02,161.68
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,196.11,154.89
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,166.48,131.64
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,137.96,109.11
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,124.76,98.67
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,111.85,88.38
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,98.06,77.33
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,84.4,66.21
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,81.52,55.37
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,54.96,43.39
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,49.2,38.2
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,43.34,32.69
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,32.36,22.45
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,23.22,12.42
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,12.8,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.12,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,17.63,5.22
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,29.68,19.86
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,43.95,33.22
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,58.04,46.17
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,73.15,59.93
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,92.08,71.62
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,115.48,89.53
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,140.06,109.38
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,142.56,113.18
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,139.33,111.81
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,194.62,155.69
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,259.42,207.19
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,291.46,233.0
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,324.18,259.09
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,364.52,290.47
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,406.77,322.92
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,496.27,393.62
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,598.31,472.63
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,645.44,506.72
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,692.53,540.41
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,722.36,561.52
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,749.87,580.78
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,772.4,596.34
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,792.5,610.07
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,864.15,666.24
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,915.65,703.67
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,863.1,664.04
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,783.32,601.35
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,867.99,668.57
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,926.74,711.64
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,915.02,703.2
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,900.08,693.1
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,819.94,633.62
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,721.39,557.52
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,783.24,608.62
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,815.69,635.75
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,740.12,578.85
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,655.26,513.95
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,615.54,484.69
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,574.85,453.99
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,552.75,437.66
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,527.71,418.1
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,473.0,374.53
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,422.43,333.33
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,383.39,300.43
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,337.39,260.53
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,286.59,216.14
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,237.64,173.13
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,174.86,125.94
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,134.93,100.41
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,104.69,78.09
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,78.25,64.24
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,57.97,46.14
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,41.71,31.39
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.87,22.97
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.54,12.06
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.32,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,8.54,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,18.27,5.67
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,30.25,20.35
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,38.23,28.18
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,46.05,35.52
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,51.05,40.22
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,76.78,47.54
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,88.4,57.9
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,66.98,51.62
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,87.19,68.54
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,107.59,85.39
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,115.78,91.71
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,123.96,97.98
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,143.32,113.53
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,163.14,129.34
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,174.28,137.77
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,185.57,146.27
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,208.05,163.95
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,230.91,181.79
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,268.4,210.69
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,314.73,246.0
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,305.38,238.22
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,286.79,223.49
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,342.65,266.56
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,390.55,302.81
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,427.45,330.6
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,464.56,358.36
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,468.41,361.16
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,471.77,363.78
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,564.58,434.41
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,644.23,493.81
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,803.12,617.05
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,916.48,700.0
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,753.62,580.44
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,563.26,433.71
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,720.0,559.04
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,826.48,640.6
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,729.03,566.87
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,625.2,486.58
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,664.83,520.53
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,674.78,530.75
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,628.26,495.58
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,580.21,458.48
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,529.17,417.08
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,477.33,373.84
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,421.59,326.91
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,366.18,278.87
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,309.56,228.54
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,254.5,179.24
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,198.96,131.17
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,142.87,85.89
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,91.77,52.26
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,48.98,38.24
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,43.77,33.53
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,38.47,28.54
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,30.8,21.2
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.99,12.57
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.34,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,8.54,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,17.57,5.28
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,26.92,17.49
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,33.77,24.25
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,40.5,30.57
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,44.96,34.71
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,70.38,41.46
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,126.57,81.22
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,165.56,116.73
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,215.81,152.5
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,284.69,206.91
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,329.16,249.66
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,366.43,284.46
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,415.57,326.34
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,463.86,366.43
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,499.35,394.74
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,533.96,421.19
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,556.24,437.61
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,571.56,448.06
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,601.44,470.16
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,622.31,485.39
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,587.6,456.93
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,536.14,415.84
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,566.04,438.53
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,595.88,460.72
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,618.72,477.51
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,640.87,493.78
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,727.78,559.49
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,812.65,622.15
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,810.94,620.37
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,806.87,617.5
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,874.35,671.51
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,914.32,701.68
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,898.27,690.54
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,878.86,677.5
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,808.75,625.86
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,724.44,561.07
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,755.29,588.17
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,759.28,594.75
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,720.4,565.65
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,679.02,534.33
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,635.91,500.84
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,587.37,462.51
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,535.81,420.88
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,483.34,377.35
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,427.79,330.89
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,372.69,283.44
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,316.24,233.51
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,258.09,181.99
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,201.51,133.45
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,148.34,90.89
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,97.6,57.63
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,55.07,43.67
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,49.27,38.43
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,43.36,32.88
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.54,24.47
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,24.03,13.54
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,12.09,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.85,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,4.92,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,9.03,2.13
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,14.4,7.13
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,19.77,12.09
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,25.98,17.74
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,32.21,22.11
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,39.27,28.08
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,46.36,33.96
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,65.99,50.34
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,85.17,66.05
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,135.08,106.46
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,188.23,148.7
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,241.16,189.77
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,298.7,233.87
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,370.04,288.1
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,450.38,348.02
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,513.57,394.41
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,590.95,449.96
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,639.48,482.9
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,688.32,515.45
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,771.08,574.59
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,843.66,623.09
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,869.78,636.91
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,892.7,649.02
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,911.46,660.39
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,926.79,669.64
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,885.69,639.87
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,817.55,588.96
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,891.47,645.05
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,939.75,678.23
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,934.37,676.45
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,925.28,672.83
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,909.12,664.54
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,889.47,653.87
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,864.37,639.84
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,836.08,623.34
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,803.09,603.76
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,767.27,581.7
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,726.93,553.77
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,684.43,523.48
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,637.64,489.74
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,589.26,453.73
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,538.23,413.66
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,485.12,370.87
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,429.28,325.22
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,373.8,278.51
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,316.25,228.95
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,257.66,178.34
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,201.7,131.48
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,149.02,90.13
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,98.06,57.11
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,55.02,43.09
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,49.23,37.94
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,43.32,32.46
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.52,24.22
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,24.05,13.55
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,12.09,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
