Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,8.54,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,19.39,6.42
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,30.87,20.9
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,39.14,29.0
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,49.31,38.43
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,54.57,43.38
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,78.19,50.02
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,124.78,75.52
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,176.83,114.05
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,230.05,158.65
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,286.17,207.25
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,343.91,257.27
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,400.3,305.27
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,454.73,351.17
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,509.29,395.79
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,560.71,435.87
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,611.36,473.98
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,655.31,507.26
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,700.0,540.18
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,634.1,486.93
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,521.07,398.38
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,613.01,468.16
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,711.15,539.38
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,808.49,611.0
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,891.94,668.3
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,909.92,679.58
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,924.43,689.25
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,932.78,695.39
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,937.58,699.31
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,937.99,699.96
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,934.88,698.39
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,925.6,692.79
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,912.88,684.99
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,895.9,673.98
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,875.56,660.75
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,850.34,644.2
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,822.08,625.55
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,789.28,604.49
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,753.81,580.76
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,714.03,551.97
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,672.11,521.02
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,628.92,488.11
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,580.56,450.66
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,528.61,409.56
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,476.08,366.88
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,421.2,321.85
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,366.83,275.9
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,308.28,225.33
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,253.7,177.52
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,198.81,130.95
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,147.21,89.98
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,96.91,56.72
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,53.34,41.79
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,47.93,36.96
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,42.41,31.82
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.62,23.57
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,23.32,13.15
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,8.54,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,18.28,5.74
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,30.28,20.47
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,37.42,27.6
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,44.46,34.26
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,63.52,51.57
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,87.67,69.05
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,108.38,85.19
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,130.29,102.7
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,178.02,136.46
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,243.46,186.54
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,287.16,223.33
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,336.18,264.0
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,412.83,325.0
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,504.31,398.41
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,555.25,439.48
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,605.74,479.14
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,652.78,515.86
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,698.17,550.49
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,740.23,580.9
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,780.19,608.42
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,814.45,632.34
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,845.84,654.17
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,872.61,671.46
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,896.06,686.41
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,913.88,698.76
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,928.2,708.8
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,937.19,715.25
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,942.57,719.33
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,943.48,720.18
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,940.83,718.68
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,932.83,713.85
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,921.26,706.87
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,904.42,695.93
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,884.13,682.6
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,857.81,664.98
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,828.51,645.18
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,795.67,623.62
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,760.08,599.48
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,720.09,569.89
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,677.87,537.91
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,631.38,501.51
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,583.37,463.07
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,534.27,422.94
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,481.87,378.98
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,426.18,331.75
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,370.76,283.39
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,314.11,232.59
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,258.66,182.52
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,202.29,133.45
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,148.92,90.12
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,94.33,53.47
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,50.45,39.56
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,45.29,34.9
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,40.04,29.97
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,32.82,23.03
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.51,15.05
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,12.11,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,9.39,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,18.31,5.69
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,29.46,19.75
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,35.01,25.44
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,40.58,30.78
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,45.05,34.93
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,68.0,40.77
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,119.48,68.93
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,172.03,107.71
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,220.13,151.45
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,267.2,195.7
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,307.58,235.85
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,330.95,259.39
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,392.5,309.15
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,463.76,366.48
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,493.35,390.74
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,519.31,411.06
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,568.56,449.2
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,618.58,487.14
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,639.7,501.11
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,656.29,511.46
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,751.12,585.35
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,837.46,649.22
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,863.8,666.86
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,886.96,682.69
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,905.13,695.07
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,919.82,705.12
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,929.21,711.89
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,935.07,716.33
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,936.03,718.83
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,933.44,718.97
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,926.81,715.55
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,916.55,709.85
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,859.33,668.68
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,784.14,609.68
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,819.28,641.33
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,826.48,649.52
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,794.57,626.98
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,759.82,602.45
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,720.24,572.55
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,678.2,540.18
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,632.39,504.16
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,584.9,465.94
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,533.69,423.96
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,481.64,380.09
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,397.34,311.79
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,326.67,255.15
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,270.37,208.54
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,220.37,167.7
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,170.64,129.16
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,132.16,101.27
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,105.03,80.33
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,79.91,66.01
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,65.75,53.32
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,51.27,40.08
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,37.72,27.43
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,24.26,14.2
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,12.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,9.39,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.88,5.98
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,28.62,19.01
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,35.03,25.46
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,41.4,31.5
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,45.44,35.36
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,67.35,40.72
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,123.52,79.43
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,162.4,114.74
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,206.84,149.51
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,263.09,196.22
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,322.21,245.11
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,395.38,306.23
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,450.96,355.04
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,504.93,401.38
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,556.18,443.81
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,606.43,484.26
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,652.91,521.38
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,697.53,556.25
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,657.39,521.26
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,574.33,452.67
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,712.85,563.93
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,840.84,661.46
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,798.64,625.6
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,725.54,564.7
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,834.36,651.21
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,925.3,717.39
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,935.33,724.04
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,941.76,728.74
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,942.8,729.06
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,940.19,726.93
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,929.23,719.02
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,914.81,708.8
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,799.04,623.5
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,661.3,515.9
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,686.33,537.76
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,714.31,560.54
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,669.13,526.23
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,624.02,492.05
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,667.95,529.55
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,680.86,542.22
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,634.3,506.16
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,586.07,468.1
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,535.38,426.18
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,483.38,382.06
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,428.35,334.25
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,373.33,285.32
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,314.16,232.34
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,258.0,181.51
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,201.43,131.92
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,147.62,87.93
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,95.19,52.76
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,47.75,37.3
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,39.62,29.99
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,35.32,25.93
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,28.75,19.67
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,22.11,12.59
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.84,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.51,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,8.21,1.42
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,13.57,6.43
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,18.94,11.42
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,25.15,17.14
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,31.38,21.62
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,37.61,26.92
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,43.86,32.14
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,88.39,69.64
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,132.5,105.99
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,138.45,110.31
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,144.03,114.36
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,149.57,118.3
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,155.09,122.2
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,276.42,218.11
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,400.34,311.92
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,408.88,317.14
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,414.53,320.75
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,492.81,380.32
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,584.94,448.27
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,611.93,467.17
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,637.94,485.82
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,669.18,507.85
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,700.1,529.42
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,715.14,540.2
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,728.51,549.96
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,745.08,561.6
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,751.78,566.51
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,721.4,543.72
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,699.19,526.59
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,718.64,542.66
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,743.69,562.12
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,673.15,510.66
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,602.54,458.93
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,616.78,470.95
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,618.62,473.55
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,575.12,442.49
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,524.82,406.34
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,436.12,339.52
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,346.33,270.69
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,392.03,307.6
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,427.5,335.06
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,395.79,310.33
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,362.99,284.51
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,305.18,239.45
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,256.74,201.67
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,273.64,206.59
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,253.5,176.49
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,198.13,128.5
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,145.4,85.85
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,93.95,51.53
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,47.06,36.39
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,38.74,28.98
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,34.43,24.95
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,28.28,19.07
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,22.08,12.46
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.83,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.71,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,6.98,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,12.34,4.93
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,20.19,12.2
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,28.07,19.42
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,36.37,27.0
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,44.69,32.82
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,53.86,40.53
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,63.0,48.07
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,63.9,48.67
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,64.75,49.21
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,86.6,67.15
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,108.43,84.76
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,124.32,97.45
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,140.43,110.24
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,95.91,73.58
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,50.76,36.36
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,86.67,65.7
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,122.74,94.69
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,169.81,132.23
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,217.67,169.84
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,192.56,149.77
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,167.22,129.64
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,214.92,166.93
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,263.17,203.85
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,201.24,155.47
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,139.38,106.73
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,286.14,222.01
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,430.37,330.72
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,444.99,341.07
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,459.11,351.65
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,447.82,343.33
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,436.16,334.85
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,587.39,451.21
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,718.54,548.27
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,635.67,486.15
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,555.63,426.46
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,515.51,398.02
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,476.28,369.62
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,390.66,304.85
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,317.14,248.27
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,386.93,305.0
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,443.55,349.61
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,340.51,269.14
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,250.32,198.36
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,179.54,142.49
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,111.55,87.77
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,111.08,87.75
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,110.39,87.48
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,86.14,67.57
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,62.1,47.53
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,52.62,39.54
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,43.03,32.96
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,34.29,25.12
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,25.58,17.17
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,18.13,10.25
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,10.69,3.16
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,5.33,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,8.54,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,16.79,4.27
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,25.37,16.13
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,31.12,21.92
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,36.84,27.33
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,44.33,34.17
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,65.11,38.76
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,115.65,64.29
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,170.58,104.34
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,226.24,151.2
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,284.29,202.18
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,343.73,254.13
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,401.55,303.73
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,457.5,350.92
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,513.26,396.31
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,566.49,437.61
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,618.68,476.55
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,666.58,510.97
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,712.54,542.8
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,754.91,571.54
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,794.6,596.61
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,829.56,618.89
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,861.48,639.01
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,889.32,655.1
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,913.78,668.92
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,933.02,681.36
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,948.61,691.56
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,958.72,699.09
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,965.06,704.32
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,966.31,705.69
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,963.78,704.78
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,956.11,701.29
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,944.66,695.39
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,928.19,685.09
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,908.07,672.46
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,882.69,656.9
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,853.91,638.99
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,820.73,617.53
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,784.55,593.87
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,743.22,565.76
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,699.57,534.6
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,652.59,499.91
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,603.81,462.92
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,551.06,422.09
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,497.53,379.32
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,441.54,333.8
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,385.51,286.71
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,324.93,234.54
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,267.22,184.03
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,209.49,134.79
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,154.49,90.77
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,100.48,54.95
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,51.05,39.59
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,41.29,30.97
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,37.02,27.0
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,30.47,20.84
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.86,13.93
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.69,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,17.25,4.28
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,26.27,16.74
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,32.01,22.51
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,37.72,27.89
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,45.26,34.72
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,65.52,39.03
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,115.9,63.83
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,170.49,103.03
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,226.16,148.99
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,284.1,198.7
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,343.61,249.88
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,401.34,298.67
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,456.38,343.69
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,511.12,386.74
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,563.16,426.46
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,613.97,463.83
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,662.06,498.92
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,708.24,531.7
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,750.77,560.19
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,791.1,585.16
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,825.91,607.59
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,857.64,627.95
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,884.59,643.94
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,908.01,657.64
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,927.33,670.72
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,943.0,681.56
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,951.06,688.3
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,955.28,692.67
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,956.55,694.61
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,954.12,694.23
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,945.0,690.13
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,932.31,683.69
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,915.51,675.34
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,895.18,664.58
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,871.59,650.27
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,844.49,633.47
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,709.71,537.76
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,566.05,430.72
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,559.39,428.09
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,547.89,420.72
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,513.79,395.46
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,478.67,369.07
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,504.34,388.34
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,494.8,378.28
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,402.41,306.5
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,325.78,247.77
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,280.43,210.15
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,235.36,172.05
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,190.14,134.34
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,146.76,99.6
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,107.05,71.72
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,70.83,56.75
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,59.3,46.63
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,48.65,37.04
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,36.82,26.23
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.63,14.53
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.42,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,9.39,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,17.71,4.38
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,26.3,16.88
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,31.66,22.36
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,37.03,27.48
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,44.55,34.34
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,64.56,38.63
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,115.69,63.64
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,171.25,103.87
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,228.12,151.56
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,287.25,203.29
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,347.06,255.95
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,404.83,306.07
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,461.26,353.7
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,517.38,399.48
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,570.31,441.3
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,621.98,480.74
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,670.89,517.83
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,717.84,552.55
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,758.32,580.58
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,795.5,604.74
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,830.39,628.06
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,862.26,649.2
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,889.65,665.99
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,913.67,680.47
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,932.47,692.78
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,947.63,702.78
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,958.2,709.84
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,965.06,714.57
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,965.06,714.89
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,961.31,712.88
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,953.81,708.88
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,942.56,702.45
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,925.46,693.1
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,904.76,681.32
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,878.92,664.69
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,849.8,645.75
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,816.69,623.91
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,780.63,599.84
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,739.15,570.48
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,695.45,538.31
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,648.39,503.7
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,599.6,466.73
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,547.63,425.31
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,494.9,382.12
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,400.59,308.25
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,322.79,248.17
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,283.73,213.87
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,240.38,174.98
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,192.75,134.76
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,146.95,97.74
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,105.86,69.38
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,68.9,55.52
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,57.41,45.36
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,47.37,36.23
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,36.18,25.85
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.68,14.67
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.43,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,17.25,3.81
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,26.26,16.74
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,31.98,22.54
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,37.69,27.95
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,41.55,31.54
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,64.03,38.8
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,113.61,62.73
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,167.71,101.5
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,223.22,147.59
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,281.07,197.67
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,340.16,249.0
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,397.49,297.94
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,452.43,343.72
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,507.1,387.68
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,559.61,428.48
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,611.0,467.01
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,658.68,501.58
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,704.47,533.73
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,745.16,561.32
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,782.96,585.25
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,817.62,607.93
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,849.28,628.53
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,876.66,645.01
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,900.63,659.21
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,918.85,670.96
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,933.47,680.49
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,943.12,686.14
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,949.08,689.49
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,950.01,691.03
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,947.25,690.29
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,938.65,685.82
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,926.45,679.07
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,910.19,670.95
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,890.4,660.44
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,865.48,645.47
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,837.3,628.11
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,804.85,608.21
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,769.52,586.06
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,729.64,558.25
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,687.41,527.69
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,641.05,494.07
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,592.99,458.1
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,541.93,417.85
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,489.96,375.68
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,434.54,330.21
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,379.39,283.51
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,322.13,234.08
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,266.07,185.0
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,209.49,136.42
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,155.61,92.91
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,99.24,54.34
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,50.88,39.45
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,43.04,32.52
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,38.48,28.29
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,32.02,22.2
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.51,15.39
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.51,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
