Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,327.0,242.07
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,269.17,191.49
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,213.63,143.77
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,161.18,100.8
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,109.94,64.45
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,63.73,42.37
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,49.32,38.23
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,43.86,33.17
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,35.98,25.77
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,26.34,16.2
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,13.24,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,13.24,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,26.34,16.35
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,36.04,26.15
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,43.94,33.66
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,49.4,38.78
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,62.81,42.8
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,110.79,76.45
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,132.88,102.55
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,168.57,130.03
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,210.36,163.18
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,211.84,167.15
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,201.69,160.4
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,253.0,201.04
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,313.65,248.7
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,279.88,221.51
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,243.76,192.1
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,363.31,286.42
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,493.75,385.72
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,543.93,422.01
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,596.44,459.89
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,719.52,553.48
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,829.89,633.92
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,762.57,580.02
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,656.57,497.5
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,797.7,605.1
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,916.26,688.55
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,879.36,660.5
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,815.03,611.14
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,887.29,667.17
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,933.84,699.98
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,929.32,697.08
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,921.2,692.34
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,905.55,682.17
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,886.5,669.81
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,862.47,654.45
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,835.3,636.89
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,803.52,615.69
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,768.98,592.34
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,729.73,564.06
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,688.32,533.64
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,646.15,502.84
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,598.26,466.97
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,546.73,426.42
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,494.62,384.28
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,439.38,339.1
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,384.55,292.85
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,325.97,242.23
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,271.33,194.19
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,215.62,146.28
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,163.09,103.13
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,112.03,66.77
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,66.4,44.59
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,51.29,40.13
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,45.5,34.76
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,35.04,25.06
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,26.32,16.25
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,13.24,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,12.49,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.3,16.21
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,34.42,24.7
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,42.38,32.26
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,47.92,37.53
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,61.23,41.69
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,112.52,73.79
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,150.13,107.42
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,200.02,140.64
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,271.63,195.03
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,326.34,243.16
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,382.51,291.73
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,437.71,339.02
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,493.22,385.24
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,545.45,426.86
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,594.94,465.12
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,642.0,501.28
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,687.44,535.34
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,731.91,567.4
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,775.0,597.04
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,810.63,620.79
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,843.37,642.41
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,870.94,660.81
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,895.2,676.98
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,914.72,689.98
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,930.71,700.69
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,941.34,706.55
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,948.31,710.08
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,950.26,711.27
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,948.56,710.16
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,937.53,703.35
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,923.03,694.34
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,907.31,684.17
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,888.17,671.72
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,864.43,656.53
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,837.51,639.09
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,805.54,618.9
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,770.78,596.54
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,731.56,568.25
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,690.07,537.63
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,644.65,504.14
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,599.91,470.15
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,548.31,429.38
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,495.98,386.88
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,440.8,340.97
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,385.94,294.03
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,329.46,244.87
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,271.56,194.0
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,215.52,145.58
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,162.5,101.81
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,110.59,64.69
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,63.64,41.71
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,48.22,37.56
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,43.12,32.79
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,34.78,24.88
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,26.24,16.15
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.49,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,12.11,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,24.64,14.72
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,31.57,22.17
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,38.44,28.73
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,43.37,33.37
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,56.13,37.03
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,94.42,63.68
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,99.18,78.84
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,118.59,94.55
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,139.18,111.11
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,160.09,127.7
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,183.08,145.81
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,204.33,162.64
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,226.03,179.68
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,245.67,194.58
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,265.51,209.44
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,286.55,225.51
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,307.82,241.63
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,367.46,287.15
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,429.74,333.69
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,475.47,367.46
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,513.44,395.28
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,517.03,397.19
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,519.33,398.36
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,626.92,479.6
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,727.05,552.92
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,741.21,561.48
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,762.49,575.49
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,786.64,592.6
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,808.52,608.07
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,881.01,664.67
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,925.69,696.69
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,851.51,644.33
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,758.71,574.64
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,741.76,564.03
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,722.34,550.99
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,761.21,584.63
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,771.21,596.63
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,687.29,532.88
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,599.55,465.96
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,550.76,429.71
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,503.09,393.43
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,384.31,301.9
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,279.72,220.4
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,282.08,222.67
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,274.64,215.96
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,233.36,182.71
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,195.42,152.25
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,166.92,128.71
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,138.52,105.34
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,110.96,83.95
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,84.99,65.54
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,59.23,47.34
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,39.94,29.96
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,32.33,22.72
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,24.56,14.73
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,12.06,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.49,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,26.4,15.95
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,34.08,24.23
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,41.63,31.42
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,46.8,36.36
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,59.22,40.15
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,89.0,59.7
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,86.96,68.59
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,118.18,93.91
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,151.82,121.04
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,190.2,151.26
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,232.66,184.7
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,258.69,205.5
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,284.78,226.08
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,325.74,257.6
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,364.17,286.64
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,440.43,345.87
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,531.59,415.21
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,548.16,425.63
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,561.53,433.83
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,557.25,429.86
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,558.35,429.69
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,642.39,493.18
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,729.49,557.15
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,680.24,519.01
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,624.56,476.66
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,805.94,615.87
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,950.11,717.83
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,898.95,680.6
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,821.9,621.56
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,739.22,562.15
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,665.42,507.67
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,716.71,548.07
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,772.25,589.86
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,826.04,633.18
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,850.18,652.64
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,773.18,596.36
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,686.64,530.76
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,656.73,510.27
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,623.58,486.51
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,567.96,445.37
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,514.18,404.88
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,459.51,362.21
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,404.08,318.45
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,323.0,255.18
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,251.56,199.59
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,230.93,182.05
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,207.41,161.35
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,151.36,118.02
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,106.92,84.83
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,90.63,71.57
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,75.18,58.74
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,53.54,42.28
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,40.84,30.75
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,34.06,24.27
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,27.22,16.95
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.37,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,12.16,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,24.69,14.49
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,31.6,22.13
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,38.43,28.7
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,43.34,33.33
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,55.36,36.88
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,110.18,72.19
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,146.89,106.41
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,187.55,138.24
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,235.76,177.59
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,297.7,224.34
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,377.74,287.31
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,432.85,334.25
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,488.11,379.96
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,540.1,421.21
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,591.35,460.48
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,638.65,496.84
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,684.33,531.14
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,726.49,561.11
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,766.33,588.08
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,801.17,611.55
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,833.17,632.99
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,861.29,651.41
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,886.23,667.63
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,717.87,546.65
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,486.88,370.86
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,736.7,564.41
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,939.32,707.7
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,941.38,707.96
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,939.81,707.7
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,856.64,650.25
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,750.8,570.48
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,750.13,571.88
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,746.81,570.65
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,729.47,559.24
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,709.83,546.12
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,666.54,515.47
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,616.07,479.34
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,574.59,448.64
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,533.9,418.11
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,584.66,459.91
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,595.66,469.57
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,545.9,429.39
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,494.95,387.44
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,440.1,341.84
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,385.19,294.8
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,328.74,244.91
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,273.24,195.16
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,216.9,145.79
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,163.23,100.84
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,110.8,62.82
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,58.93,35.87
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,41.8,31.82
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,37.62,27.89
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,30.75,21.31
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,23.78,13.98
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.67,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,10.9,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,22.16,12.2
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,28.76,19.52
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,35.29,25.77
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,39.55,29.87
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,50.92,33.04
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,92.75,62.16
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,100.42,79.74
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,121.07,96.46
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,143.04,114.18
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,166.01,132.5
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,189.8,151.31
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,207.82,165.63
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,225.88,179.84
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,237.5,188.43
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,248.68,196.56
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,348.03,274.98
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,448.39,352.32
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,445.25,348.73
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,430.21,336.42
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,518.17,404.24
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,611.27,474.08
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,756.38,585.93
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,884.33,677.74
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,903.84,689.79
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,919.86,700.33
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,931.43,707.89
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,939.41,713.1
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,941.51,714.42
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,939.98,713.39
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,874.14,666.77
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,785.29,598.26
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,850.4,651.09
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,885.89,677.38
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,767.18,590.44
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,630.05,485.13
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,492.54,382.64
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,362.53,282.51
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,335.05,262.13
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,308.03,241.58
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,286.77,225.86
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,265.74,210.13
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,291.2,231.02
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,315.32,250.07
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,252.12,200.41
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,198.7,158.42
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,187.78,149.42
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,174.92,138.35
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,163.42,126.78
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,144.38,108.59
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,114.21,75.74
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,58.22,34.79
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,40.29,30.47
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,36.04,26.48
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,29.54,20.29
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,22.96,13.32
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,11.26,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.65,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.63,10.02
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,25.51,16.66
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,31.36,22.26
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,38.46,28.82
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,49.69,31.9
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,106.54,69.0
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,143.69,105.16
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,172.83,131.38
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,196.61,153.29
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,226.89,178.3
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,257.16,202.85
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,308.25,243.22
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,369.95,291.74
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,470.4,370.16
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,580.64,455.73
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,628.42,492.4
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,674.55,527.29
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,715.61,556.62
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,754.21,582.31
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,789.68,606.53
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,822.32,628.66
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,849.41,646.0
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,873.24,661.07
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,892.78,674.15
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,908.85,684.93
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,920.45,692.77
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,928.45,698.3
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,931.05,700.29
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,929.99,699.95
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,922.31,693.9
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,911.09,685.59
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,896.63,677.76
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,878.67,667.54
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,855.46,652.41
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,828.93,634.94
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,797.79,613.9
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,763.76,590.71
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,725.72,564.42
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,685.18,534.48
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,639.82,500.08
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,592.73,463.53
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,542.86,424.0
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,491.89,382.42
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,437.88,337.75
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,383.81,291.63
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,325.88,240.84
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,270.33,191.26
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,214.09,142.11
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,160.38,97.19
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,107.77,58.9
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,59.38,34.89
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,40.93,30.64
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,33.68,24.05
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,27.5,18.24
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,21.27,11.69
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,10.43,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,9.82,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,18.83,9.17
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,24.74,15.9
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,33.29,23.87
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,37.25,27.63
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,48.0,30.39
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,96.26,51.16
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,148.76,87.9
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,201.97,132.17
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,260.38,183.46
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,315.28,232.35
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,371.16,281.3
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,425.78,328.6
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,480.44,374.6
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,531.74,416.07
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,582.02,455.43
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,629.3,492.3
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,674.88,527.03
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,716.2,556.97
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,754.74,583.16
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,789.67,607.1
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,821.77,628.95
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,850.25,648.21
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,875.65,665.33
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,895.32,678.53
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,911.51,689.43
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,923.12,697.62
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,931.14,703.47
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,934.24,706.09
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,933.66,706.3
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,927.23,702.61
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,917.18,696.53
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,903.38,688.98
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,885.98,678.95
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,864.11,664.73
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,838.77,647.98
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,672.57,524.12
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,489.56,380.67
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,620.42,487.43
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,698.61,550.56
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,654.75,517.17
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,608.77,481.82
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,558.99,441.69
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,507.86,399.29
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,453.41,353.59
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,398.55,306.05
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,341.4,254.98
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,282.56,201.92
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,224.1,150.08
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,167.96,102.42
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,113.03,62.23
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,62.78,37.29
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,42.92,32.81
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,35.52,25.99
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,29.31,20.01
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,23.08,13.22
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,11.31,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,10.67,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,20.58,10.39
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,26.86,17.78
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,33.11,23.79
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,40.8,30.89
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,52.31,34.19
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,101.49,55.14
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,155.53,92.89
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,211.04,138.92
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,269.22,189.81
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,328.91,242.54
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,387.27,293.35
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,443.59,341.95
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,499.82,389.01
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,553.21,431.66
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,605.73,472.13
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,654.76,509.82
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,701.98,545.19
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,745.16,575.64
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,785.63,602.07
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,822.0,626.59
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,855.4,648.96
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,884.01,667.07
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,909.22,682.83
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,929.59,696.65
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,946.32,708.12
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,958.01,716.66
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,965.93,722.79
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,968.68,724.87
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,967.64,724.52
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,959.75,720.02
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,948.16,713.12
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,933.21,703.39
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,914.61,691.24
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,891.08,676.02
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,864.07,658.38
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,831.83,636.53
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,796.56,612.48
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,756.78,585.21
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,714.42,554.04
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,668.24,519.17
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,620.15,482.04
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,567.86,440.92
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,514.46,397.73
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,458.46,351.85
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,402.31,304.36
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,342.16,252.07
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,284.38,200.92
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,225.96,150.07
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,170.1,103.44
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,114.95,63.36
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,64.64,38.14
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,40.52,30.2
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,36.23,26.28
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,30.08,20.44
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.92,13.69
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.74,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,10.67,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,20.58,10.13
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,27.27,18.05
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,33.9,24.4
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,37.84,28.15
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,52.0,33.99
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,100.81,54.81
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,154.45,92.0
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,209.29,136.92
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,266.87,186.57
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,323.78,236.23
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,383.34,287.01
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,439.1,333.64
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,494.84,378.72
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,547.91,420.3
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,599.95,459.73
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,648.53,496.37
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,695.38,530.87
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,736.73,559.91
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,775.03,585.29
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,811.4,609.4
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,844.92,631.45
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,873.29,649.98
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,898.38,666.35
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,918.31,679.33
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,934.69,690.08
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,946.58,698.47
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,954.81,704.57
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,957.53,706.7
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,956.56,706.54
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,951.37,704.62
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,942.4,700.22
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,927.57,691.14
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,909.12,679.69
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,886.27,665.63
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,860.0,649.16
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,827.94,629.48
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,792.83,607.46
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,753.68,581.07
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,711.92,550.74
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,666.0,516.41
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,618.19,479.8
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,566.81,439.52
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,514.13,397.03
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,458.23,351.46
