Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,402.18,304.23
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,342.21,252.14
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,284.43,200.98
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,225.95,150.11
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,170.03,103.39
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,114.69,63.02
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,63.79,37.13
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,39.41,29.29
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,35.49,25.62
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,28.89,19.4
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,22.23,12.23
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,10.24,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,19.78,9.27
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,26.08,17.03
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,32.35,23.08
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,39.99,30.21
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,51.33,33.63
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,99.87,66.82
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,116.64,91.41
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,148.98,116.52
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,187.4,146.88
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,235.4,184.16
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,294.79,231.02
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,388.44,303.48
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,500.55,391.49
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,554.24,434.17
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,606.89,474.82
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,656.82,513.02
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,705.03,548.89
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,748.81,579.57
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,790.25,606.32
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,827.27,630.89
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,861.34,653.25
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,889.78,670.4
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,914.78,685.14
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,935.33,698.65
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,952.23,709.8
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,964.05,716.33
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,972.07,720.45
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,974.46,722.34
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,973.01,721.85
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,964.32,717.12
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,951.96,710.03
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,935.76,700.01
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,915.94,687.61
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,891.75,672.57
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,864.18,655.14
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,831.79,634.86
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,796.41,612.3
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,756.24,585.04
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,713.57,553.99
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,667.03,519.13
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,618.65,482.02
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,566.87,441.32
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,514.0,398.58
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,458.09,352.82
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,401.05,304.71
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,342.1,253.37
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,284.23,202.11
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,226.24,151.56
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,170.96,105.24
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,116.43,65.13
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,62.67,36.15
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,40.88,30.59
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,36.22,26.25
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,29.67,20.06
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,23.08,12.81
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,10.67,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,20.63,9.55
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,27.72,18.35
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,34.74,25.09
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,39.43,29.55
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,50.6,32.91
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,103.48,57.24
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,157.64,94.69
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,213.11,139.85
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,271.48,189.61
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,329.01,239.11
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,387.89,288.53
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,445.47,335.35
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,501.78,379.36
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,555.71,420.24
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,608.7,458.9
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,657.67,493.95
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,704.89,526.76
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,746.03,554.33
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,783.77,578.3
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,820.18,602.42
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,853.73,624.6
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,882.55,643.16
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,908.11,659.56
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,928.09,672.99
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,944.52,684.26
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,956.01,692.46
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,963.83,698.44
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,966.16,700.99
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,964.79,701.29
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,959.7,699.82
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,950.83,695.89
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,935.18,687.03
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,915.91,675.8
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,891.85,661.33
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,864.43,644.51
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,832.19,623.93
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,796.99,601.17
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,756.64,574.37
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,713.84,543.96
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,667.55,511.25
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,619.43,476.13
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,567.37,436.04
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,514.32,393.96
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,458.48,349.03
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,402.29,302.32
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,343.85,252.11
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,286.6,202.07
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,228.57,152.2
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,173.34,106.49
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,115.21,63.92
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,65.09,37.86
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,43.17,32.32
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,38.63,28.11
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,31.34,21.28
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.94,13.23
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.79,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,10.24,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,19.82,8.54
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,26.97,17.58
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,34.04,24.36
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,38.39,28.56
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,53.02,34.86
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,103.22,56.35
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,158.41,94.52
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,214.41,140.16
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,273.21,190.5
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,331.54,240.89
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,392.49,292.23
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,449.64,339.17
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,506.78,384.38
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,561.06,426.18
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,614.36,465.83
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,664.07,502.62
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,711.99,537.23
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,754.93,567.02
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,795.02,593.02
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,832.1,617.1
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,866.19,639.1
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,895.0,656.96
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,920.41,672.58
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,940.96,686.38
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,957.86,697.93
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,969.7,706.33
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,977.76,712.41
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,980.18,714.4
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,978.79,714.09
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,970.08,709.7
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,957.7,703.0
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,942.01,695.01
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,922.72,684.64
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,898.17,669.43
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,870.27,651.91
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,837.56,630.66
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,801.9,607.27
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,761.13,580.2
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,717.93,549.54
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,670.95,516.1
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,622.23,480.35
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,569.92,439.92
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,516.67,397.56
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,460.6,352.45
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,404.14,305.5
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,345.38,254.98
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,287.99,204.74
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,229.55,154.42
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,170.83,105.66
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,116.54,66.0
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,67.46,40.23
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,45.08,34.28
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,40.23,29.74
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.57,22.51
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.81,13.89
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.24,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,11.52,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,22.41,10.01
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,30.66,20.87
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,38.77,28.71
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,44.05,33.81
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,55.41,37.65
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,84.37,55.78
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,79.93,62.7
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,116.15,91.95
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,156.31,124.26
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,214.32,168.85
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,285.35,224.27
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,329.94,259.52
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,377.44,296.6
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,487.37,381.47
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,607.04,472.36
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,656.47,509.28
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,704.28,544.55
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,675.83,519.08
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,604.65,462.52
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,738.37,564.36
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,858.65,649.84
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,839.91,632.74
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,790.85,592.97
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,880.83,660.72
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,951.48,708.03
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,963.16,715.26
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,971.13,720.74
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,974.01,722.49
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,973.12,721.91
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,963.57,715.75
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,950.41,707.37
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,934.98,697.57
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,916.01,685.48
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,722.2,548.33
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,507.25,386.28
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,488.37,374.88
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,468.84,361.72
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,446.43,345.54
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,423.61,328.92
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,545.35,425.54
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,617.06,480.15
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,566.16,439.75
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,512.22,396.81
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,455.81,351.27
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,399.72,304.51
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,341.74,254.68
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,282.81,203.35
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,225.9,154.29
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,172.19,109.53
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,119.24,70.44
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,71.97,44.88
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,49.69,38.48
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,44.26,33.4
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.58,23.46
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.79,13.77
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,13.66,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,11.1,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,21.55,8.86
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,29.83,20.1
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,37.96,27.97
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,43.27,33.04
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,54.68,36.85
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,99.02,67.22
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,111.71,87.31
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,168.84,119.89
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,270.33,192.72
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,273.95,208.38
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,238.34,187.6
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,284.75,223.88
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,335.76,263.07
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,375.06,292.72
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,415.67,322.86
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,559.36,433.18
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,702.38,539.91
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,745.83,569.24
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,786.84,596.27
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,822.99,620.67
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,856.26,643.08
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,885.3,662.6
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,911.04,679.96
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,932.05,693.71
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,949.52,705.21
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,961.12,713.46
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,969.05,719.41
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,972.36,721.46
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,971.96,721.19
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,965.57,717.61
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,955.47,711.7
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,940.36,702.08
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,921.66,690.15
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,898.39,675.62
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,871.6,658.66
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,839.23,638.63
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,803.85,616.33
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,764.34,589.66
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,722.21,559.16
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,675.57,524.62
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,627.08,487.83
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,574.71,447.27
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,521.23,404.56
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,464.94,358.89
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,408.17,311.26
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,315.05,237.69
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,240.09,180.69
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,195.07,143.55
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,153.65,110.08
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,119.83,76.73
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,66.85,38.98
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,43.26,32.79
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,38.72,28.52
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,31.4,21.54
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,24.01,12.94
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,12.38,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,10.67,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,20.75,7.69
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,27.79,18.27
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,34.8,25.14
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,39.86,30.04
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,51.39,33.88
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,104.39,69.94
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,128.23,97.89
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,168.15,127.75
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,218.03,167.05
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,234.98,184.39
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,244.19,193.88
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,297.51,236.32
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,362.36,287.68
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,418.33,331.28
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,479.64,378.47
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,495.48,389.96
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,505.64,396.75
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,646.68,506.59
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,783.89,609.31
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,820.07,633.06
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,853.36,655.38
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,881.42,673.02
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,906.22,688.35
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,925.86,701.46
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,941.96,712.25
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,953.54,720.41
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,961.46,726.21
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,963.87,729.44
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,962.58,730.29
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,954.91,725.52
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,943.62,718.4
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,928.27,708.55
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,909.38,696.31
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,886.43,681.28
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,860.03,663.79
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,827.29,641.74
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,791.67,617.49
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,752.66,590.54
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,711.05,559.69
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,664.76,525.57
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,616.71,489.09
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,505.36,401.0
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,400.29,317.65
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,418.37,330.27
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,400.86,310.77
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,342.76,259.22
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,286.03,208.15
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,228.45,157.13
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,173.75,110.39
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,116.26,66.77
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,67.29,39.95
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,43.53,33.29
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,38.63,28.65
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,31.35,21.59
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,24.01,12.74
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,9.39,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,18.13,5.35
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,25.26,16.04
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,32.34,22.95
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,37.09,27.55
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,48.39,31.23
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,100.8,67.61
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,121.76,94.16
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,133.56,105.26
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,141.59,113.03
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,191.15,151.99
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,251.2,199.55
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,244.96,195.29
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,235.92,188.11
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,280.06,222.72
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,326.93,258.9
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,349.47,275.96
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,371.76,292.72
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,383.0,300.19
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,393.35,306.91
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,430.59,335.06
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,479.41,371.41
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,421.27,326.06
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,371.49,286.99
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,368.53,284.67
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,365.19,281.91
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,363.75,280.75
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,361.99,279.36
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,338.68,261.64
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,303.11,234.55
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,512.28,396.71
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,704.96,538.48
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,653.99,499.53
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,592.01,453.88
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,626.14,480.87
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,645.02,496.21
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,641.76,495.48
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,643.19,497.92
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,589.83,458.37
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,546.93,426.24
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,605.15,473.77
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,618.5,485.6
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,566.9,444.45
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,513.98,401.42
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,458.03,355.37
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,401.86,307.57
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,343.95,256.56
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,286.84,205.29
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,225.81,151.5
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,169.47,103.38
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,113.73,61.49
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,62.37,33.91
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,37.54,27.84
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,33.54,24.03
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,27.11,17.81
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,18.96,8.6
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,9.82,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,8.96,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,17.36,4.15
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,23.73,14.67
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,32.74,23.28
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,37.58,27.99
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,49.39,31.7
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,103.37,67.75
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,130.91,98.67
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,180.46,126.84
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,267.94,190.9
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,327.58,244.15
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,385.84,295.48
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,442.64,344.93
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,499.43,392.93
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,552.92,436.15
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,605.2,476.94
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,654.25,514.99
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,701.52,550.74
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,744.4,581.16
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,784.57,607.46
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,821.5,632.33
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,855.49,654.98
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,883.49,673.74
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,908.04,690.15
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,928.5,703.42
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,945.36,714.32
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,957.18,722.29
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,965.26,727.88
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,968.21,729.73
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,967.38,729.18
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,959.65,723.13
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,948.22,714.74
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,932.61,704.59
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,913.4,692.07
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,890.75,677.58
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,864.47,660.55
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,832.34,639.37
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,797.19,615.91
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,758.01,589.37
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,716.09,559.4
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,669.04,525.21
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,620.13,488.56
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,568.67,447.88
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,515.87,404.88
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,459.75,357.86
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,403.43,309.28
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,345.26,258.02
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,287.8,206.44
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,226.97,152.81
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,170.82,104.83
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,115.14,62.67
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,63.62,34.64
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,37.97,28.08
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,33.55,23.92
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,27.13,17.75
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,18.99,8.35
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,8.54,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,16.53,2.84
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,22.92,13.92
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,31.89,22.52
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,36.78,27.26
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,48.87,31.07
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,95.17,62.97
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,107.1,84.23
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,144.61,112.69
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,191.65,149.39
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,272.62,207.03
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,389.2,296.62
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,446.25,345.55
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,503.27,393.17
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,557.61,436.38
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,610.99,477.26
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,660.91,515.38
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,709.01,551.13
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,752.26,581.29
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,792.41,607.42
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,829.74,632.12
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,864.09,654.59
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,893.8,672.96
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,920.22,689.04
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,941.08,702.72
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,958.27,714.04
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,970.74,722.81
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,979.41,729.19
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,981.98,731.19
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,980.67,730.78
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,975.02,727.61
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,965.51,721.98
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,949.9,712.35
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,930.55,700.28
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,906.58,685.43
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,879.06,668.06
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,846.6,646.84
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,811.0,623.27
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,770.86,596.27
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,728.06,566.15
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,680.88,531.91
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,631.74,495.17
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,579.02,453.8
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,525.1,410.19
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,468.43,363.67
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,411.52,315.34
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,352.2,263.22
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,293.72,210.84
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,231.39,155.96
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,173.75,106.68
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,117.3,63.93
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,65.32,35.65
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,38.91,28.91
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,34.51,24.75
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,27.64,18.15
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,19.02,8.03
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,8.54,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,16.57,1.85
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,22.97,13.88
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,31.95,22.53
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,36.4,26.84
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,48.35,30.29
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,99.61,65.54
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,118.65,91.56
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,172.93,121.67
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,272.78,194.08
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,330.59,245.75
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,389.6,297.6
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,447.18,346.93
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,504.69,394.47
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,558.77,437.75
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,611.88,478.72
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,662.33,517.49
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,710.98,553.91
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,755.12,584.47
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,796.56,611.33
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,834.32,636.81
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,869.1,660.09
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,899.37,680.21
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,926.27,698.03
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,947.42,712.37
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,964.86,724.3
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,977.55,733.15
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,986.37,739.53
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,989.45,741.82
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,988.58,741.61
