Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,981.23,737.5
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,970.04,730.91
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,954.84,721.03
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,935.89,708.67
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,912.59,693.67
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,885.62,676.12
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,852.94,654.26
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,817.11,630.08
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,776.7,602.47
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,733.46,571.86
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,686.12,537.2
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,636.76,500.01
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,583.53,458.01
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,528.98,413.71
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,471.81,366.61
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,414.33,317.64
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,354.48,264.94
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,295.5,212.02
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,235.0,158.48
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,173.88,106.23
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,116.87,63.02
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,64.49,34.5
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,37.71,27.83
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,33.69,24.01
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,26.77,17.36
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.83,8.19
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,9.39,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,8.11,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.71,0.31
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,22.99,13.83
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,32.89,23.35
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,37.74,28.04
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,50.42,31.85
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,101.08,53.97
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,156.93,93.38
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,214.29,141.14
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,276.76,195.54
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,335.96,247.7
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,396.38,299.74
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,454.39,348.52
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,512.41,395.53
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,567.91,438.95
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,622.32,479.97
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,672.83,517.74
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,721.48,553.15
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,764.95,582.8
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,805.37,608.58
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,842.71,633.18
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,877.02,655.63
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,907.24,673.99
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,934.08,690.04
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,954.75,703.89
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,971.68,715.41
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,983.86,723.94
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,992.18,730.08
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,995.27,732.93
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,994.44,733.34
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,987.01,729.51
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,975.75,723.25
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,960.14,713.76
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,940.79,701.83
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,916.03,686.62
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,887.79,668.96
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,855.0,647.45
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,819.1,623.68
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,777.97,596.31
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,734.3,565.76
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,687.02,531.89
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,637.82,495.57
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,584.28,453.94
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,529.72,410.32
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,472.63,364.1
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,415.4,316.17
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,354.25,263.32
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,295.31,211.33
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,235.32,159.06
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,178.17,110.79
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,122.03,68.74
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,67.76,37.92
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,40.71,30.28
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,35.65,25.59
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,28.22,18.46
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.73,8.24
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,10.67,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,8.54,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,16.56,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,24.17,14.6
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,31.72,22.11
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,36.9,27.06
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,49.88,31.28
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,102.39,55.93
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,157.0,94.09
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,213.32,140.35
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,272.75,191.47
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,331.52,242.45
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,392.88,294.4
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,450.3,342.05
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,507.82,388.14
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,562.51,429.75
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,616.3,469.09
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,666.7,506.51
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,715.33,541.75
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,759.43,572.07
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,801.01,598.76
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,838.49,623.19
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,873.02,645.55
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,902.03,663.87
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,927.52,679.86
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,948.82,693.99
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,966.47,705.83
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,978.15,713.9
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,985.98,719.61
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,988.55,722.99
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,987.26,724.01
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,981.23,720.65
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,971.39,714.92
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,955.93,705.56
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,936.77,693.83
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,912.67,678.81
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,885.09,661.42
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,852.1,641.19
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,816.03,618.66
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,775.23,591.67
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,731.93,561.45
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,685.02,527.03
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,636.23,490.35
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,583.11,449.58
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,529.0,406.8
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,471.68,360.75
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,413.65,312.61
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,353.72,261.69
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,295.12,210.74
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,235.38,158.98
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,178.62,111.26
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,119.52,66.87
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,68.68,38.69
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,41.5,30.9
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,36.49,26.18
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.67,18.69
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.76,7.56
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,10.67,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,8.54,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,16.53,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,25.41,15.51
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,34.14,24.18
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,39.58,29.46
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,52.77,33.98
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,101.1,56.2
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,155.47,94.44
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,183.45,131.04
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,170.95,132.83
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,263.21,198.2
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,390.93,293.74
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,448.83,340.69
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,506.51,386.21
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,561.21,428.26
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,615.29,468.42
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,665.42,505.44
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,713.86,540.36
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,758.33,571.1
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,800.48,598.21
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,838.21,623.29
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,872.99,646.34
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,902.44,664.58
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,928.53,680.6
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,949.36,693.94
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,966.54,705.03
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,978.14,713.23
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,985.93,719.11
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,988.5,721.74
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,987.22,722.0
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,980.28,718.68
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,969.56,712.98
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,953.68,703.47
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,934.13,691.6
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,909.29,676.61
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,881.06,659.25
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,847.85,639.23
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,811.62,616.88
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,770.83,589.87
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,727.62,559.68
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,680.31,525.95
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,631.19,489.86
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,577.73,448.49
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,523.45,405.29
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,467.13,359.79
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,410.13,312.24
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,350.47,260.88
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,292.35,209.86
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,232.95,158.39
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,176.7,111.03
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,118.29,66.93
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,68.26,38.8
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,41.41,30.94
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,36.44,26.23
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,28.22,18.33
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.87,6.29
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,10.24,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,8.54,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.6,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,25.05,15.22
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,33.38,23.69
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,38.86,29.05
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,52.58,33.75
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,103.94,68.83
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,129.09,96.78
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,169.21,127.22
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,217.53,165.37
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,231.45,180.45
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,236.41,186.56
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,308.4,242.4
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,388.88,304.25
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,500.29,389.32
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,618.93,478.24
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,669.32,515.09
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,718.0,550.28
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,761.44,580.11
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,802.02,605.95
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,839.4,629.99
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,873.88,651.91
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,903.23,669.64
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,929.2,685.1
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,950.3,698.7
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,967.78,710.06
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,979.76,717.96
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,987.96,723.58
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,990.96,725.36
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,990.15,724.84
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,983.69,720.06
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,973.44,712.97
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,957.6,705.06
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,938.09,694.76
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,914.48,680.4
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,887.34,663.64
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,854.05,642.19
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,817.72,618.57
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,777.76,592.61
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,735.03,563.35
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,687.38,528.45
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,637.92,491.4
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,584.86,450.97
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,530.49,408.25
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,473.04,362.49
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,414.95,314.57
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,354.62,262.88
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,295.36,210.97
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,235.0,158.7
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,177.62,110.35
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,121.32,68.05
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,66.76,36.62
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,38.84,28.67
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,34.13,24.21
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,26.22,16.59
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.21,4.45
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,7.68,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.89,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,23.41,13.61
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,31.81,22.12
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,36.96,27.09
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,50.94,31.54
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,103.87,57.24
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,158.85,95.9
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,215.49,142.16
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,275.48,193.17
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,334.17,243.43
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,394.33,293.64
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,453.16,340.91
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,511.41,385.77
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,566.59,426.18
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,620.85,464.18
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,671.68,500.8
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,720.84,535.37
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,764.33,564.72
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,805.16,590.49
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,842.9,614.47
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,877.7,636.45
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,907.2,654.51
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,933.33,670.42
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,954.15,684.29
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,971.31,695.98
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,983.83,703.48
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,992.56,708.69
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,995.12,711.52
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,993.84,712.04
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,985.54,708.22
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,973.52,702.1
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,957.28,694.1
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,937.4,683.74
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,913.49,669.9
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,886.12,653.65
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,852.61,632.31
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,816.11,608.87
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,775.52,582.79
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,732.38,553.45
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,684.75,520.34
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,635.35,484.94
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,582.4,445.1
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,529.36,403.85
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,471.14,357.84
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,413.12,310.4
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,352.83,259.39
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,293.85,208.38
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,234.53,157.6
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,178.35,110.83
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,119.38,66.66
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,68.54,38.05
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,40.34,29.65
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,34.89,24.62
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.63,16.68
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.22,3.31
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,6.83,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.47,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.63,13.6
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,34.64,24.51
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,44.98,34.17
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,60.67,41.18
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,103.9,62.85
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,153.66,98.23
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,193.26,137.59
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,215.84,162.72
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,283.65,213.46
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,373.4,282.85
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,429.17,328.2
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,486.65,373.47
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,539.67,414.24
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,592.6,453.66
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,642.24,489.52
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,690.65,523.5
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,729.82,549.81
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,765.34,573.04
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,802.0,597.72
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,836.21,620.0
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,866.58,638.43
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,894.21,654.98
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,915.53,668.67
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,933.53,680.32
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,933.85,680.62
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,943.87,687.51
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,946.17,689.39
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,945.01,689.21
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,942.03,688.51
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,935.35,685.45
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,920.43,677.88
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,902.11,668.12
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,879.43,654.57
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,853.34,638.64
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,821.05,618.81
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,786.0,596.92
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,747.39,571.44
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,706.16,542.32
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,660.01,509.32
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,615.35,476.41
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,563.66,436.78
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,510.78,395.06
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,454.5,350.11
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,398.62,303.94
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,340.7,254.26
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,283.83,204.44
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,223.62,152.58
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,169.09,106.71
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,115.38,65.79
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,66.49,37.43
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,39.34,28.95
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,33.93,23.85
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,25.27,15.53
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.44,1.26
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,8.54,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,6.83,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,13.15,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,21.68,11.96
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,30.07,20.7
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,35.23,25.72
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,49.63,30.43
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,101.86,66.39
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,130.75,96.47
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,172.42,127.84
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,223.57,168.15
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,294.66,221.83
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,382.78,290.61
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,384.86,298.48
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,346.38,271.26
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,472.18,368.52
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,603.09,467.01
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,652.56,502.52
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,700.4,536.54
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,743.69,566.42
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,784.62,593.06
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,820.91,616.99
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,854.29,638.86
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,882.9,656.75
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,908.19,672.42
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,928.69,685.71
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,945.6,696.75
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,956.99,704.82
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,964.65,710.57
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,966.68,712.26
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,964.95,711.63
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,955.44,706.02
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,942.34,698.17
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,926.46,689.42
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,907.07,678.35
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,883.31,663.48
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,856.24,646.31
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,823.56,624.84
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,788.02,601.29
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,748.22,574.86
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,706.05,545.44
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,612.41,474.83
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,519.13,403.9
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,526.78,410.77
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,508.87,395.91
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,452.47,350.33
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,396.36,303.59
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,338.27,253.48
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,281.76,203.71
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,224.17,153.61
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,167.04,105.27
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,113.58,64.6
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,65.71,36.98
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,38.55,28.36
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,33.12,23.22
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,24.87,15.16
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.47,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,8.54,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,6.4,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,12.23,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,22.45,12.37
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,32.41,22.69
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,39.01,29.04
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,54.25,34.89
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,99.09,57.43
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,150.01,94.2
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,202.63,137.82
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,259.1,186.47
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,316.89,236.57
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,374.4,285.52
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,429.96,332.3
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,486.18,378.19
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,539.96,420.33
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,593.5,460.93
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,639.3,494.78
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,686.27,528.48
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,729.77,558.83
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,771.19,585.72
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,807.43,609.81
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,840.95,631.96
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,870.47,651.34
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,897.03,668.73
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,917.88,682.36
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,935.28,693.8
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,948.15,702.35
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,957.45,708.69
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,960.36,710.94
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,959.57,710.92
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,953.66,707.65
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,944.06,702.06
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,928.55,692.17
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,909.49,680.02
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,886.31,665.54
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,859.65,648.68
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,827.53,627.61
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,792.48,604.44
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,753.5,578.33
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,711.89,549.45
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,622.78,482.75
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,533.13,414.96
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,536.06,418.02
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,513.76,399.75
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,457.44,354.05
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,400.55,306.51
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,342.32,256.0
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,285.16,205.36
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,226.39,154.02
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,170.59,106.5
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,115.91,64.68
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,66.26,36.22
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,34.85,25.09
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,30.03,20.51
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,22.47,13.04
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.82,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,7.68,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,6.4,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,12.8,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,20.51,10.59
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,28.56,19.31
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,33.81,24.43
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,52.93,32.27
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,102.97,65.01
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,136.71,97.58
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,175.24,130.15
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,214.22,163.64
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,291.2,221.03
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,390.01,297.94
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,328.61,257.29
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,209.84,165.31
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,400.91,317.0
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,613.27,477.76
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,662.85,514.26
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,710.7,549.97
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,755.12,580.57
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,797.16,608.17
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,834.11,632.79
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,868.1,655.29
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,897.24,674.88
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,922.98,692.23
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,943.37,705.6
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,960.1,716.62
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,972.16,724.66
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,980.42,730.3
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,982.95,731.83
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,981.62,730.96
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,800.93,605.37
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,573.7,434.93
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,781.59,595.38
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,928.96,698.88
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,905.15,681.98
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,877.84,664.27
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,845.2,643.71
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,809.51,620.9
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,769.48,594.0
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,726.76,564.63
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,679.91,529.82
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,631.14,492.76
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,488.17,382.4
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,350.02,274.87
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,402.32,314.97
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,410.25,315.21
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,351.21,263.48
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,291.34,210.33
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,231.3,157.47
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,174.05,108.34
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,117.54,65.02
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,66.16,35.56
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,36.4,26.67
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,31.08,21.58
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,21.32,12.05
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,14.03,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,7.26,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,5.97,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,11.95,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,19.27,9.34
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,26.96,17.86
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,35.13,25.62
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,52.06,31.11
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,89.78,59.06
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,92.9,73.23
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,130.95,102.73
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,178.82,140.68
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,190.99,151.61
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,201.62,160.61
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,203.48,161.83
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,198.73,157.43
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,325.23,257.5
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,465.2,364.11
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,508.56,395.77
