Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,552.56,427.99
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,682.67,525.71
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,802.23,610.53
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,840.22,634.84
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,875.26,657.85
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,857.03,642.97
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,805.47,601.6
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,898.32,670.92
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,969.52,717.22
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,916.69,681.38
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,831.35,618.06
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,926.03,690.0
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,991.04,732.78
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,834.63,625.33
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,630.56,475.03
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,813.44,615.02
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,936.42,701.08
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,911.98,684.49
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,883.99,666.89
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,850.79,646.85
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,814.56,624.45
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,774.01,597.54
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,730.8,568.12
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,682.66,533.88
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,632.7,497.15
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,579.56,455.88
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,525.31,412.41
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,381.07,299.89
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,262.07,207.58
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,209.92,166.13
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,161.48,127.59
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,189.79,138.68
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,173.99,109.49
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,117.47,65.91
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,66.5,36.35
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,37.2,27.48
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,29.33,20.11
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.73,12.3
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,14.03,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,7.26,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,11.95,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,20.1,9.66
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,28.55,19.21
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,34.59,25.12
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,52.02,31.12
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,71.25,44.11
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,53.87,40.62
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,76.61,59.76
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,99.61,78.74
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,121.59,96.41
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,144.34,114.5
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,197.28,156.89
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,251.81,199.97
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,342.07,270.48
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,445.01,348.96
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,579.9,453.27
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,715.36,555.67
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,758.87,584.35
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,799.54,610.61
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,836.95,635.54
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,871.5,658.4
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,901.69,676.96
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,928.59,693.24
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,949.31,706.74
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,966.4,717.95
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,978.85,726.22
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,987.51,732.13
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,990.0,734.12
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,988.64,733.74
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,981.58,729.73
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,970.72,723.34
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,954.72,713.61
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,935.07,701.5
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,910.88,686.34
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,883.23,668.78
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,850.28,648.38
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,814.33,625.69
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,773.47,598.42
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,730.1,568.52
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,682.12,534.28
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,632.4,497.63
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,579.0,456.24
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,524.67,412.76
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,467.9,366.43
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,410.32,317.86
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,350.29,265.43
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,291.83,213.29
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,231.94,160.47
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,175.3,111.78
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,116.84,66.69
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,67.13,37.64
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,38.09,28.24
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,32.61,22.93
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.83,13.82
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.91,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,7.68,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,11.95,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,21.41,10.25
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,31.1,21.35
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,37.43,27.6
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,55.53,33.98
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,77.9,50.07
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,64.99,50.09
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,85.38,67.17
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,106.07,84.16
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,123.34,97.93
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,141.16,112.01
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,168.63,133.98
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,197.32,156.76
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,403.01,321.05
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,625.96,490.7
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,676.86,527.42
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,726.13,563.18
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,770.68,593.0
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,812.59,619.6
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,850.46,644.27
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,885.41,666.78
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,916.0,685.48
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,943.23,701.86
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,964.17,714.88
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,981.44,725.58
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,993.52,733.57
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,1001.78,739.22
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,1004.27,740.68
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,1002.87,739.79
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,993.95,732.74
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,981.28,723.43
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,964.78,713.66
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,944.62,701.52
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,919.58,686.13
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,891.15,668.43
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,856.95,646.69
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,819.82,622.76
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,777.97,595.28
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,733.74,565.03
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,685.69,531.05
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,635.95,494.79
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,583.47,454.55
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,527.59,410.55
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,469.37,363.93
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,411.51,315.95
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,350.71,263.84
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,291.94,212.36
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,229.73,158.54
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,173.41,110.81
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,118.61,69.08
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,70.53,40.96
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,41.65,30.97
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,35.09,24.71
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,25.11,14.4
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,14.03,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,7.68,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,11.1,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,21.41,9.74
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,31.92,21.94
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,39.01,28.83
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,57.87,35.82
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,104.07,66.97
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,134.62,95.86
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,193.69,135.54
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,276.59,197.13
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,335.22,246.55
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,396.14,296.67
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,454.29,344.14
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,513.0,390.55
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,569.52,433.61
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,622.88,473.15
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,673.68,510.7
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,722.95,546.36
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,768.1,577.5
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,811.0,605.65
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,848.92,630.81
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,883.98,654.03
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,913.83,673.18
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,940.34,690.11
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,962.02,705.24
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,980.07,718.1
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,992.52,727.42
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,1001.17,734.38
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,1004.09,738.61
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,1003.15,740.46
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,997.38,738.32
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,987.72,733.66
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,971.51,723.81
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,951.61,711.56
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,926.35,696.11
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,897.68,678.25
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,863.58,657.44
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,826.47,634.29
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,784.69,606.59
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,740.49,576.16
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,691.64,541.04
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,641.11,503.65
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,587.0,461.61
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,533.4,418.64
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,374.29,294.7
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,243.63,193.03
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,290.32,224.48
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,294.41,215.41
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,234.06,162.3
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,174.61,111.51
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,118.57,68.31
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,68.69,38.81
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,38.97,28.71
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.69,22.68
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.48,12.85
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,14.51,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,10.24,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,21.03,8.92
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,32.01,22.01
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,38.67,28.64
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,57.85,35.66
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,105.56,61.13
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,160.2,101.63
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,142.34,102.09
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,79.41,61.78
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,98.53,77.49
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,117.86,93.05
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,125.7,99.17
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,133.55,105.26
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,151.4,119.51
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,169.72,134.06
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,181.6,143.31
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,193.63,152.67
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,224.53,176.75
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,256.01,200.96
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,247.93,194.22
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,239.59,187.39
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,267.08,208.81
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,294.87,230.23
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,343.03,267.23
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,378.85,294.4
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,383.0,297.41
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,386.86,300.36
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,372.84,289.52
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,358.52,278.52
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,373.24,290.0
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,387.6,301.09
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,397.18,308.67
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,406.22,315.87
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,435.85,339.34
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,463.74,361.25
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,419.61,327.69
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,376.63,294.97
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,346.67,272.36
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,317.27,249.95
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,277.0,219.13
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,231.46,183.69
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,203.23,161.45
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,175.83,139.67
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,140.94,111.8
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,107.17,84.47
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,87.91,68.69
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,68.83,52.88
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,59.71,45.41
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,50.53,37.76
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,77.0,47.88
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,65.22,35.89
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,35.79,26.12
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,30.23,20.69
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,20.95,10.62
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,11.95,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,5.97,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,9.39,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,20.18,7.65
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,31.15,21.21
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,38.66,28.62
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,59.0,36.52
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,106.45,62.47
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,160.57,102.82
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,151.21,110.07
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,97.28,77.05
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,110.86,88.22
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,124.52,99.25
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,141.12,112.56
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,158.21,126.19
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,179.03,142.48
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,200.37,159.0
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,210.07,166.34
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,219.74,173.67
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,321.89,253.91
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,421.28,329.16
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,435.93,339.07
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,449.99,348.96
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,617.55,475.42
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,780.14,591.44
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,795.33,600.23
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,808.07,608.73
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,818.97,615.08
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,827.48,619.83
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,752.32,565.88
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,688.04,518.91
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,635.25,481.86
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,596.65,454.07
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,700.1,533.03
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,795.57,603.49
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,850.06,646.22
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,872.3,663.88
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,847.49,647.7
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,810.37,623.23
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,766.83,594.03
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,721.47,561.77
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,672.21,526.46
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,621.73,489.23
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,567.35,447.05
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,512.67,403.49
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,454.59,356.78
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,397.52,309.37
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,337.98,258.36
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,281.2,208.75
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,224.12,159.45
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,171.57,115.1
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,119.8,75.4
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,72.92,45.97
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,45.19,34.24
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,35.99,25.5
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,23.54,12.06
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,11.95,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,8.54,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.79,6.64
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.65,21.56
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,41.94,31.47
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,62.44,39.99
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,107.63,65.26
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,160.4,104.54
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,150.77,110.6
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,98.93,78.45
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,131.45,104.93
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,168.98,135.14
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,178.17,142.31
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,189.97,151.53
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,291.03,232.2
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,390.3,309.24
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,456.4,359.72
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,518.47,406.64
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,665.73,519.27
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,804.51,619.93
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,842.12,643.9
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,876.95,666.68
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,906.63,685.0
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,933.06,701.07
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,953.77,714.16
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,970.94,724.98
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,982.62,732.76
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,990.56,738.22
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,993.33,739.91
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,992.34,739.27
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,983.83,734.29
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,971.65,727.02
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,955.38,717.1
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,935.56,704.84
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,910.92,689.32
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,882.96,671.5
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,849.34,650.9
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,812.89,628.05
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,771.61,600.58
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,727.95,570.1
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,684.39,537.8
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,634.16,499.79
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,579.31,457.43
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,523.78,413.19
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,465.3,365.9
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,407.42,317.41
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,347.23,265.14
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,286.98,211.85
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,227.67,159.81
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,172.37,112.44
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,117.5,70.07
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,69.38,40.94
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,40.61,30.31
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.62,23.48
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,21.02,9.61
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,11.1,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,8.54,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,18.12,4.78
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,27.93,18.37
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,34.37,24.82
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,56.29,32.52
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,105.36,59.06
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,163.96,103.19
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,221.14,152.24
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,282.23,206.47
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,312.18,240.39
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,309.29,243.97
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,410.83,323.99
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,524.08,412.3
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,580.64,455.86
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,636.54,497.53
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,688.19,535.49
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,738.15,570.98
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,783.04,599.74
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,825.29,625.73
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,864.05,651.2
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,899.84,674.55
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,930.14,692.85
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,957.05,708.89
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,979.14,723.13
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,997.5,735.04
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,1010.1,742.53
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,1018.81,747.61
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,1021.21,749.58
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,1019.62,749.15
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,1012.18,745.05
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,1000.81,738.53
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,984.61,728.94
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,964.62,716.91
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,938.63,700.89
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,909.12,682.47
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,874.66,660.57
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,837.14,636.4
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,794.37,608.31
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,749.14,578.09
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,699.52,541.97
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,648.15,503.63
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,592.9,461.29
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,536.92,417.11
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,478.07,370.07
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,418.25,320.58
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,355.72,266.98
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,295.25,213.97
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,233.94,160.67
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,176.37,111.74
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,116.52,65.95
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,66.04,36.24
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,36.32,26.15
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,30.38,20.33
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.65,8.47
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,11.1,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,13.67,1.37
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,27.91,18.11
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,34.31,24.59
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,56.39,32.5
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,104.62,59.14
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,159.57,100.34
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,218.29,149.93
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,278.51,202.21
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,337.66,253.7
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,398.99,305.61
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,458.02,354.28
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,517.66,401.61
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,571.81,443.22
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,626.62,483.79
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,677.89,521.78
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,727.61,557.75
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,773.55,588.4
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,817.4,616.78
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,855.88,642.46
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,891.43,666.11
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,921.66,685.38
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,948.48,702.36
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,969.4,716.34
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,986.61,728.0
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,998.62,736.86
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,1006.77,743.31
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,1009.1,745.6
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,1007.5,745.45
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,1001.0,742.59
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,990.59,737.19
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,974.01,728.36
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,953.67,717.05
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,928.3,701.26
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,899.43,682.99
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,865.21,660.61
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,827.96,635.96
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,785.77,607.57
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,741.07,577.07
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,691.9,541.75
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,641.05,504.05
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,586.18,461.25
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,530.39,416.47
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,471.62,368.64
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,413.04,319.34
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,351.39,265.7
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,291.31,212.26
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,230.32,158.61
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,172.99,109.38
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,116.12,65.4
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,62.63,33.0
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,32.73,22.98
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,27.05,17.39
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,18.08,5.87
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,9.39,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,13.28,0.23
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,27.08,17.34
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,33.92,24.25
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,57.12,32.81
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,105.64,60.12
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,160.42,101.09
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,216.43,147.76
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,278.64,200.66
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,337.61,250.8
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,398.9,301.37
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,457.55,348.66
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,516.81,394.69
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,571.19,436.16
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,626.66,477.11
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,678.34,512.96
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,728.48,546.55
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,773.72,575.33
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,816.77,601.89
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,855.08,626.23
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,890.47,648.61
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,919.62,665.67
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,945.36,680.56
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,966.14,694.55
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,983.24,706.34
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,995.2,714.47
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,1003.3,720.2
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,1005.56,722.95
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,1003.94,723.38
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,996.08,720.59
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,984.4,715.34
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,968.0,707.79
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,947.92,697.8
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,922.1,683.06
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,892.97,665.9
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,858.79,644.31
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,821.65,620.52
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,779.22,592.8
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,734.53,562.85
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,685.86,528.69
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,635.57,492.31
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,583.13,452.21
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,527.07,408.25
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,467.73,361.05
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,408.91,312.64
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,347.87,260.69
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,287.18,208.04
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,226.43,155.73
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,169.79,108.0
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,114.62,66.33
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,67.12,38.36
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,38.33,27.76
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.26,20.87
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.71,5.12
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,8.54,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,14.14,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,28.75,18.71
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,36.29,26.32
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,59.57,35.51
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,105.99,62.28
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,159.7,102.79
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,214.4,149.16
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,273.6,200.74
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,332.32,251.65
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,395.06,304.44
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,453.14,352.22
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,512.01,398.88
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,568.25,441.94
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,624.38,483.39
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,672.07,518.87
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,721.53,554.7
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,695.98,531.04
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,623.64,474.38
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,763.46,578.89
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,882.85,660.85
