Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,912.68,679.2
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,939.25,696.37
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,961.07,710.48
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,979.3,722.35
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,991.0,729.32
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,998.93,733.96
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,1001.12,735.81
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,999.48,735.35
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,992.11,731.84
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,980.97,725.95
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,964.2,716.77
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,943.8,705.24
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,918.49,689.56
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,889.8,671.55
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,855.39,649.13
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,818.08,624.6
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,775.96,596.5
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,731.46,566.16
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,682.95,531.82
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,632.84,495.25
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,581.09,455.34
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,525.44,411.32
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,466.07,363.76
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,407.23,314.92
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,346.18,262.38
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,287.01,210.21
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,224.49,155.77
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,167.92,107.41
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,112.61,64.65
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,64.01,35.49
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,34.71,24.74
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,27.9,18.0
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.68,1.12
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,13.32,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,27.06,17.18
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,35.11,25.26
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,59.79,35.2
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,106.93,62.97
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,160.62,103.93
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,175.44,129.31
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,150.73,119.18
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,180.19,143.16
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,211.15,167.89
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,281.05,222.91
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,362.67,286.26
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,482.23,378.81
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,620.78,483.13
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,672.05,520.15
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,722.08,556.03
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,701.82,537.09
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,655.49,499.64
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,777.21,590.5
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,887.52,666.05
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,876.02,656.51
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,832.09,622.42
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,918.9,686.1
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,981.74,726.88
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,993.33,732.65
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,1001.16,736.62
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,936.69,694.19
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,841.13,624.98
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,927.71,690.8
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,981.31,726.91
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,964.72,717.68
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,944.57,706.78
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,919.1,690.93
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,890.3,672.8
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,855.88,650.32
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,818.64,625.79
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,776.7,597.75
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,737.98,570.88
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,687.63,535.26
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,635.83,497.57
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,580.36,455.05
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,524.38,410.85
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,464.9,363.28
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,406.17,314.64
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,343.73,261.15
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,284.7,209.31
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,224.24,156.85
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,168.2,109.22
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,113.4,67.06
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,65.75,38.08
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,36.76,26.6
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.77,18.67
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,14.14,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.94,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,26.27,16.45
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,34.36,24.67
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,60.2,35.09
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,107.71,62.98
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,162.93,105.09
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,219.03,152.93
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,279.55,205.79
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,340.89,259.27
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,402.86,311.99
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,462.12,361.62
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,522.12,410.15
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,579.27,454.32
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,636.08,496.67
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,684.46,531.97
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,734.64,567.51
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,779.4,597.05
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,821.71,624.13
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,859.51,649.5
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,894.41,672.85
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,924.4,691.55
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,951.09,708.03
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,972.07,721.61
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,989.41,732.91
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,1001.08,741.1
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,1008.95,746.95
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,1011.07,748.67
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,1009.32,748.02
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,1002.73,744.32
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,992.28,738.21
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,975.72,727.7
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,955.48,714.85
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,929.79,698.38
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,900.69,679.62
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,865.81,656.5
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,828.0,631.28
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,785.72,603.08
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,740.99,572.75
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,691.83,536.71
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,641.03,498.63
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,588.67,458.32
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,532.29,413.88
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,471.92,365.66
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,412.13,316.26
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,350.16,263.29
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,290.13,210.77
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,226.76,156.02
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,169.41,107.41
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,113.23,64.56
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,64.18,35.43
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,34.46,24.34
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,27.21,17.03
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.37,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.98,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,26.33,16.27
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,33.98,24.19
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,60.2,34.59
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,107.28,62.34
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,162.12,104.16
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,218.19,151.89
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,278.68,204.53
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,296.84,228.33
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,285.35,224.32
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,389.89,305.89
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,519.08,405.27
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,575.94,448.31
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,629.36,487.92
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,680.19,525.64
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,729.48,561.36
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,775.51,591.39
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,819.47,619.45
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,857.54,644.4
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,892.7,667.3
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,922.45,685.23
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,948.86,700.91
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,969.94,714.45
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,987.35,725.73
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,999.09,733.98
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,1006.99,739.88
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,1009.08,741.63
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,1007.26,741.0
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,995.14,733.77
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,979.34,724.28
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,962.55,714.21
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,942.17,701.77
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,918.12,686.89
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,890.57,669.61
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,856.11,647.17
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,818.77,622.65
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,777.08,595.18
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,732.82,565.44
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,683.79,530.76
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,633.21,493.9
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,581.64,454.21
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,525.85,410.18
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,466.66,362.85
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,408.01,314.25
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,346.36,261.3
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,286.56,208.73
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,225.68,155.77
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,166.65,105.64
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,110.99,62.88
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,62.33,33.87
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,33.25,23.12
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.41,16.06
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.99,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,12.18,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,24.73,14.77
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,31.66,22.12
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,59.46,32.57
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,108.36,61.39
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,164.82,104.74
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,184.8,135.31
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,164.9,129.68
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,200.78,158.88
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,239.24,189.71
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,287.34,227.69
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,339.98,268.71
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,489.51,385.17
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,641.41,500.05
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,692.85,537.34
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,742.6,572.92
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,782.81,598.81
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,818.71,621.48
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,856.33,645.93
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,891.14,668.28
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,921.88,686.95
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,949.52,703.49
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,970.72,717.14
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,988.31,728.55
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,1000.27,736.41
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,1008.49,741.98
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,1010.5,743.65
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,1008.65,742.99
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,998.26,736.86
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,984.19,728.47
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,966.92,718.04
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,946.08,705.28
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,919.57,688.71
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,889.82,669.91
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,854.81,648.64
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,817.0,625.15
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,775.07,597.26
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,736.57,570.75
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,686.19,534.14
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,634.4,495.56
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,578.95,453.13
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,523.01,409.02
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,463.34,361.28
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,404.51,312.57
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,342.18,259.75
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,283.22,208.38
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,222.69,155.79
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,166.8,108.3
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,111.79,65.93
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,64.38,37.03
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.71,25.29
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.26,16.58
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,12.9,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,12.65,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,25.62,15.38
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,33.77,24.08
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,63.11,35.98
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,112.13,65.65
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,169.17,109.86
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,161.94,119.53
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,105.32,83.84
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,135.85,108.64
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,172.48,138.11
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,201.2,160.82
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,231.14,184.19
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,284.0,225.53
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,349.68,275.91
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,548.73,432.0
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,755.58,585.7
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,803.83,615.51
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,850.19,645.12
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,889.6,670.91
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,925.94,694.56
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,956.31,713.37
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,983.14,729.83
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,1004.4,743.5
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,1021.82,754.79
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,964.71,717.77
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,873.19,651.83
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,973.11,725.59
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,1041.04,769.38
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,1031.75,763.32
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,1018.53,755.58
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,1000.85,744.49
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,979.38,730.99
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,952.36,713.83
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,921.82,694.32
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,885.85,672.31
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,846.86,647.99
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,803.4,619.06
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,757.45,588.07
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,706.88,552.58
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,654.61,514.45
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,527.66,416.45
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,402.91,319.05
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,430.28,339.47
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,419.24,325.95
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,355.85,270.86
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,294.44,216.38
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,231.25,160.9
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,170.13,108.43
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,112.05,63.42
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,61.54,33.15
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,31.81,22.07
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.88,14.49
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.26,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,12.12,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,25.56,15.02
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,34.91,24.94
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,64.12,37.78
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,110.86,66.91
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,165.5,109.31
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,183.76,136.37
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,168.32,132.69
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,211.04,167.31
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,258.63,205.56
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,305.09,242.91
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,362.32,288.1
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,489.18,387.3
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,635.72,498.19
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,688.16,536.14
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,739.28,572.91
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,783.18,601.8
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,824.3,627.64
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,863.39,653.47
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,889.87,670.64
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,918.9,688.35
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,944.72,703.81
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,965.82,717.5
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,983.43,729.0
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,994.59,735.0
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,1002.07,738.73
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,1003.91,739.8
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,1002.02,738.6
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,993.02,733.46
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,980.4,726.09
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,963.31,715.36
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,942.74,702.42
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,916.52,686.2
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,897.22,674.64
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,860.96,652.26
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,822.01,627.9
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,778.06,598.57
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,732.04,566.29
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,681.13,529.41
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,629.05,490.75
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,573.7,448.59
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,518.04,404.94
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,457.73,357.11
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,398.64,308.6
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,337.11,256.27
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,278.21,205.04
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,218.31,153.61
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,163.55,107.52
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,110.16,66.74
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,64.89,38.87
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.69,24.39
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,24.82,13.96
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,13.66,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,13.23,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,24.02,13.45
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,33.88,23.88
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,64.64,38.96
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,108.6,66.66
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,160.84,107.03
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,215.12,153.06
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,274.56,204.28
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,254.47,197.97
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,186.7,148.05
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,337.15,267.2
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,511.1,401.57
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,567.16,443.47
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,623.17,484.74
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,674.93,521.61
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,725.54,556.56
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,772.49,587.88
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,810.3,611.64
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,848.13,636.45
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,883.26,659.31
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,913.28,679.25
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,940.11,697.14
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,960.79,710.49
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,977.96,721.67
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,989.61,727.97
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,997.56,732.01
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,999.84,733.91
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,998.36,733.53
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,986.4,726.98
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,970.89,718.21
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,953.86,709.35
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,933.39,698.18
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,906.86,681.57
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,887.22,669.64
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,851.2,647.24
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,812.53,622.87
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,769.4,593.9
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,724.22,562.02
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,673.69,526.19
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,622.04,488.49
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,566.27,445.66
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,510.4,401.52
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,450.54,353.67
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,391.98,305.26
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,331.11,253.26
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,273.23,202.72
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,213.98,151.6
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,159.96,105.97
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,107.41,65.83
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,61.34,36.82
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,34.22,24.01
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,24.0,12.86
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,13.23,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,13.23,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,23.97,13.19
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,34.56,24.48
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,64.26,38.7
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,110.34,68.61
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,162.67,109.11
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,195.24,143.73
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,211.28,163.44
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,256.95,201.66
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,305.78,241.68
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,346.79,274.71
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,387.02,306.04
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,496.34,390.77
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,619.99,483.64
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,670.98,520.43
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,720.87,556.09
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,756.04,578.73
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,783.06,595.3
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,820.89,621.35
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,856.51,645.17
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,884.67,663.57
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,909.77,679.99
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,930.0,693.21
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,947.07,704.45
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,956.69,709.53
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,962.84,712.49
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,964.43,713.95
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,962.58,713.3
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,953.43,707.96
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,940.96,700.55
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,923.32,690.63
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,902.58,678.68
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,875.26,661.39
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,845.29,641.75
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,809.33,618.52
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,771.29,593.45
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,728.76,563.93
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,684.71,532.72
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,634.99,497.32
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,584.84,460.67
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,532.04,420.34
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,479.49,379.1
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,417.94,330.33
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,363.1,285.4
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,306.91,237.83
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,253.83,192.08
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,198.95,145.53
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,149.61,104.46
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,102.48,67.83
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,62.81,41.19
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,36.26,25.68
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,21.25,10.14
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,11.52,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,11.52,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,21.28,10.75
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,36.28,25.92
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,64.68,42.49
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,104.39,69.94
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,151.54,106.85
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,141.82,107.71
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,102.81,81.52
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,126.55,100.74
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,151.7,120.84
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,229.54,183.55
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,320.31,255.48
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,374.59,297.25
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,442.82,348.91
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,467.25,365.64
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,477.78,371.99
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,537.14,414.94
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,586.64,449.69
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,648.86,495.47
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,728.27,552.2
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,803.47,606.35
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,885.81,664.27
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,906.57,677.58
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,924.38,689.55
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,933.35,694.7
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,939.01,697.77
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,876.19,652.75
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,813.87,607.83
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,871.15,651.8
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,927.05,693.07
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,909.26,681.32
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,888.48,668.11
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,803.32,607.88
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,725.72,551.99
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,743.19,568.96
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,756.82,582.15
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,714.06,551.63
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,670.11,520.16
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,621.07,485.27
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,567.07,445.89
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,474.63,374.79
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,385.21,305.04
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,332.18,263.46
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,282.62,223.72
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,239.56,187.91
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,198.23,152.98
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,157.81,119.67
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,120.4,89.32
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,86.16,61.92
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,56.35,39.43
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,35.31,24.64
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,19.53,8.05
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,10.24,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,10.67,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,19.77,9.23
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,35.47,25.16
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,63.74,42.28
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,101.64,68.9
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,148.99,106.22
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,148.61,113.4
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,130.28,103.55
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,160.36,127.99
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,192.53,153.78
