Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,213.77,170.46
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,234.78,186.63
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,287.84,228.12
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,354.33,279.09
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,338.31,265.69
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,328.27,256.96
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,333.24,259.76
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,337.35,261.8
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,462.04,357.44
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,579.0,443.98
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,746.0,567.34
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,898.77,675.35
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,920.06,688.12
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,938.28,700.15
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,885.94,662.51
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,827.62,619.8
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,894.87,670.64
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,957.6,715.48
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,944.3,706.98
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,927.81,697.05
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,829.42,626.14
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,723.5,548.92
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,789.22,600.72
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,835.52,637.23
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,731.96,562.1
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,627.86,485.74
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,591.66,460.31
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,554.59,433.43
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,408.58,322.22
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,278.27,219.88
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,285.55,226.88
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,295.76,235.28
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,255.97,203.92
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,212.85,169.52
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,150.23,118.97
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,92.88,72.72
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,77.22,59.89
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,61.74,46.92
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,70.56,48.56
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,58.49,37.22
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,32.42,22.05
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.53,6.37
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,10.24,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,11.1,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,20.51,9.33
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,34.23,24.01
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,64.64,41.5
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,105.07,69.44
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,153.52,107.58
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,134.42,101.33
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,84.65,66.35
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,109.41,86.73
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,134.96,107.4
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,171.2,136.77
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,216.12,172.86
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,287.93,230.02
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,376.04,298.61
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,438.44,346.72
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,517.14,406.21
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,641.88,500.61
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,773.53,596.27
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,810.82,621.46
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,846.02,645.72
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,876.52,665.03
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,904.42,682.27
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,808.16,610.82
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,692.53,524.18
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,832.6,630.17
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,962.97,723.3
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,769.06,583.05
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,545.19,415.38
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,766.02,585.34
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,950.82,718.49
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,802.27,610.21
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,648.94,495.58
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,600.68,462.02
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,568.21,438.71
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,607.23,470.74
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,625.52,487.17
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,478.33,375.47
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,343.75,270.51
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,320.43,253.25
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,297.21,235.52
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,250.43,198.75
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,206.14,163.63
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,183.5,146.02
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,161.34,128.49
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,123.6,97.98
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,92.09,72.4
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,76.42,59.46
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,60.94,46.41
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,46.85,34.25
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,33.01,22.15
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,21.05,12.34
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,9.05,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,8.11,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,15.68,5.4
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,31.44,21.59
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,47.78,34.81
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,67.29,51.19
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,89.7,69.85
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,112.68,88.94
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,137.14,109.12
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,169.63,135.58
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,204.59,163.79
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,228.04,182.69
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,251.14,200.95
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,322.1,256.9
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,391.2,310.15
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,544.1,429.97
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,703.21,549.94
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,742.99,576.05
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,779.63,600.32
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,817.02,626.37
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,852.23,650.27
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,880.98,668.51
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,906.91,684.82
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,927.88,698.69
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,945.73,710.55
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,955.97,717.81
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,962.8,722.96
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,885.75,667.97
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,803.9,607.57
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,865.01,655.38
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,924.67,700.49
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,822.77,625.37
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,713.97,545.04
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,782.97,599.93
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,832.54,639.33
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,727.66,562.65
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,622.16,484.62
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,581.94,455.9
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,541.56,426.24
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,508.92,402.28
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,474.5,376.4
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,482.21,383.01
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,468.01,371.39
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,410.84,325.37
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,355.77,279.98
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,224.5,175.94
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,121.92,96.45
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,145.83,110.32
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,143.78,100.03
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,96.41,62.93
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,56.43,35.88
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,30.57,20.29
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,16.67,2.27
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,8.96,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,10.67,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.4,7.35
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,30.8,20.88
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,64.17,37.86
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,110.43,69.52
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,163.18,111.24
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,133.98,99.18
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,64.71,49.51
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,80.67,62.76
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,96.79,75.84
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,113.49,89.36
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,130.35,102.85
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,170.49,135.0
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,212.26,167.82
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,229.99,181.03
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,247.92,194.33
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,278.6,217.34
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,299.05,232.17
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,435.04,336.7
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,563.19,431.29
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,568.55,432.69
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,572.28,433.8
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,569.46,431.2
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,565.29,427.7
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,796.51,600.45
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,993.07,735.62
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,808.73,605.94
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,584.32,440.86
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,703.26,531.63
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,816.17,613.39
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,747.43,564.03
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,694.99,526.47
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,669.31,509.49
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,642.58,491.35
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,619.45,476.56
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,594.7,460.34
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,489.24,381.45
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,403.92,316.12
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,313.51,247.11
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,239.72,189.42
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,227.25,180.2
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,214.23,170.22
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,182.94,145.55
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,149.01,118.45
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,118.05,93.29
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,88.85,69.42
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,134.31,99.5
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,145.57,97.87
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,95.67,59.5
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,54.5,33.08
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,28.47,18.33
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.53,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,8.54,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,10.24,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,19.76,6.93
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,30.6,20.78
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,67.19,38.46
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,114.2,70.19
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,170.22,114.91
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,178.35,134.03
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,146.38,116.14
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,195.37,155.92
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,246.42,197.04
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,290.99,233.03
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,338.52,270.86
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,411.35,327.59
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,482.62,381.94
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,618.6,486.41
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,751.88,585.4
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,799.81,615.65
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,838.2,639.56
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,876.35,664.32
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,911.66,686.96
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,940.45,704.31
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,965.77,719.35
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,890.6,667.52
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,763.4,574.61
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,913.11,683.82
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,1018.84,752.43
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,1019.72,752.38
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,1016.77,751.06
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,1003.24,743.43
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,986.13,733.56
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,980.73,732.46
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,958.53,720.06
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,929.63,702.25
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,897.59,682.18
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,860.47,658.07
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,820.73,631.92
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,775.69,601.71
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,728.7,568.71
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,676.47,531.41
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,623.25,492.3
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,567.16,448.92
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,509.83,403.37
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,448.56,354.11
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,388.84,304.45
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,326.66,250.99
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,267.59,199.11
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,207.01,146.75
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,152.41,100.6
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,99.11,59.71
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,54.91,32.04
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.74,16.67
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.58,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,9.82,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.97,5.5
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,28.55,18.86
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,66.26,36.39
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,113.71,68.32
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,170.1,113.36
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,130.86,95.2
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,47.19,34.67
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,74.4,57.53
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,101.98,80.19
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,106.31,83.46
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,110.64,86.74
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,128.98,101.29
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,147.58,115.85
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,165.18,129.74
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,183.15,143.84
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,213.77,167.61
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,245.02,191.53
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,342.74,267.5
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,432.03,334.96
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,634.67,488.04
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,831.82,628.29
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,797.04,599.6
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,743.91,560.33
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,753.79,568.27
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,761.99,574.56
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,800.63,601.98
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,822.6,617.87
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,935.52,701.67
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,1012.18,752.48
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,871.59,656.76
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,695.37,528.11
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,702.77,537.18
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,720.28,551.68
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,691.09,532.64
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,660.09,512.29
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,633.48,494.3
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,603.66,473.5
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,539.14,425.68
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,468.95,372.82
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,424.73,338.93
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,380.66,304.18
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,308.08,246.43
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,238.81,190.88
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,203.78,161.69
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,170.12,133.15
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,178.17,130.98
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,153.82,99.24
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,98.16,56.62
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,52.44,28.95
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.9,15.79
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.76,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,8.11,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,9.82,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,19.02,4.39
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,29.03,19.14
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,67.69,37.56
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,115.4,70.15
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,171.9,115.51
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,139.79,102.98
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,62.22,47.42
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,75.25,58.24
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,88.4,68.9
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,96.08,75.03
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,103.81,81.15
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,139.41,109.9
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,175.99,138.88
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,171.1,134.49
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,166.01,130.08
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,188.12,147.25
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,210.62,164.46
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,220.48,171.92
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,230.39,179.46
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,248.52,193.04
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,266.78,206.6
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,258.45,199.98
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,250.02,193.38
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,270.95,209.57
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,291.95,225.66
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,305.07,235.71
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,335.95,259.24
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,288.52,223.1
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,259.15,200.71
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,314.11,243.45
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,354.4,274.35
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,308.17,239.07
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,250.05,194.42
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,235.91,184.15
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,221.88,173.76
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,212.34,166.57
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,202.84,159.37
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,168.43,132.36
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,135.01,105.81
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,140.64,110.83
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,145.95,115.51
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,111.21,87.47
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,77.38,59.75
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,67.26,51.46
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,57.21,43.09
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,124.87,90.34
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,150.22,98.09
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,95.87,56.35
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,51.62,29.14
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.48,15.04
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,13.28,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,9.39,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,17.16,2.24
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,29.45,19.49
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,68.09,39.03
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,114.92,71.67
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,170.83,116.76
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,130.45,96.14
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,48.02,35.39
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,58.88,44.45
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,69.78,53.36
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,82.47,63.76
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,95.27,74.14
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,103.0,80.1
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,110.77,86.05
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,120.32,93.57
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,129.93,101.09
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,167.65,131.09
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,206.29,161.28
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,206.76,161.29
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,207.18,161.38
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,231.9,180.31
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,256.91,199.21
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,252.24,195.38
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,247.46,191.59
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,249.48,193.15
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,251.42,194.65
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,231.35,179.1
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,211.35,163.58
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,241.23,187.04
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,271.27,210.38
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,296.43,230.06
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,338.4,262.5
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,335.02,260.17
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,331.36,257.82
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,317.04,247.66
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,302.69,237.45
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,329.15,259.27
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,352.89,278.66
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,305.42,242.14
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,260.17,207.06
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,234.09,186.71
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,208.58,166.56
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,174.44,139.41
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,138.0,110.04
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,119.46,94.94
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,101.51,80.14
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,82.91,64.77
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,65.0,49.74
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,48.65,35.62
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,32.66,21.62
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,20.15,10.43
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,7.68,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,3.84,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,8.54,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,16.55,0.53
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,24.99,15.61
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,68.22,35.22
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,72.53,45.22
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,39.7,28.48
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,49.7,37.1
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,59.72,45.58
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,68.11,52.46
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,76.55,59.26
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,93.15,72.75
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,109.91,86.14
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,134.01,105.37
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,158.61,124.7
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,218.16,172.18
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,292.51,230.12
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,427.25,334.32
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,572.62,441.52
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,763.47,583.66
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,933.47,699.99
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,963.55,717.01
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,990.21,733.34
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,1010.42,746.9
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,1026.84,758.14
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,1038.38,764.89
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,1045.97,769.21
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,1046.08,769.73
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,1042.17,767.84
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,1035.45,764.81
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,1024.58,759.14
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,1005.73,749.24
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,983.09,736.85
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,954.36,718.95
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,922.16,698.63
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,884.65,675.45
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,844.21,649.99
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,798.49,619.27
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,750.45,586.56
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,697.98,550.22
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,644.04,510.54
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,585.5,465.14
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,528.7,419.6
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,465.24,368.05
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,402.81,315.47
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,337.33,258.41
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,274.89,202.71
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,211.42,146.79
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,151.97,95.72
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,94.41,51.77
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,47.19,23.84
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,20.99,10.54
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,11.95,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,8.54,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,16.53,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,25.78,16.12
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,68.28,36.29
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,107.23,69.73
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,132.09,96.08
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,171.76,130.52
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,214.33,167.57
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,216.1,172.42
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,203.76,163.59
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,364.9,294.0
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,547.0,438.24
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,602.4,480.76
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,660.16,524.27
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,712.62,563.28
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,763.53,598.36
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,757.87,590.29
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,718.18,556.33
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,832.68,641.19
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,931.36,707.58
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,961.78,725.55
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,988.71,741.71
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,947.78,713.74
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,869.19,655.89
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,973.19,732.07
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,1045.89,779.96
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,1046.95,780.37
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,1043.91,778.89
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,1028.74,769.5
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,1009.78,757.74
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,990.82,746.04
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,968.19,731.88
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,865.11,662.09
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,742.18,571.7
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,723.31,560.24
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,700.72,545.22
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,738.39,576.76
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,742.78,582.66
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,690.22,544.29
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,636.31,503.46
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,515.73,409.26
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,402.41,319.66
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,264.37,210.58
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,140.76,111.42
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,121.22,95.64
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,102.31,80.08
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,83.19,64.39
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,65.05,49.32
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,47.83,34.52
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,31.01,19.9
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,18.51,7.96
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,5.97,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,7.68,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.86,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,23.39,13.95
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,68.42,34.4
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,121.18,71.48
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,181.41,120.78
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,241.29,173.78
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,306.12,231.27
