Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,369.37,286.85
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,435.33,342.91
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,495.38,392.56
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,557.07,441.53
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,615.8,486.45
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,674.04,529.37
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,726.52,566.32
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,777.22,599.6
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,823.24,629.35
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,866.65,656.92
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,904.84,681.93
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,939.88,704.73
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,970.05,723.25
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,996.69,739.4
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,1016.81,754.18
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,1033.01,766.57
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,1043.63,773.97
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1050.17,778.85
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,1050.65,779.48
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,1047.0,777.57
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,1036.0,771.32
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,1021.03,762.55
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,1001.92,750.38
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,979.01,735.73
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,950.8,717.84
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,919.03,697.48
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,881.53,673.79
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,841.07,647.82
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,796.01,617.34
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,748.51,584.79
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,695.74,548.25
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,641.46,507.96
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,583.09,462.51
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,524.21,415.24
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,462.06,364.49
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,401.49,313.16
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,335.9,255.89
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,273.21,199.83
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,209.22,143.4
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,150.79,93.2
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,92.83,49.37
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,43.82,20.65
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.59,8.5
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,7.68,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.91,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,24.0,14.32
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,69.17,34.52
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,122.35,72.36
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,182.72,122.13
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,184.27,138.42
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,138.47,110.21
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,161.48,129.5
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,184.54,148.32
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,226.68,182.3
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,280.58,225.18
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,356.95,285.92
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,452.96,360.54
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,618.02,490.33
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,776.71,609.02
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,822.15,637.96
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,864.75,665.28
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,902.89,690.46
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,937.95,713.39
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,968.29,731.95
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,995.13,748.11
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,1015.44,760.96
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,1031.89,771.34
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,1042.33,776.75
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1048.74,779.63
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,1049.12,779.8
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,1045.42,777.45
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,1033.97,770.13
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,1018.63,760.38
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,999.18,748.36
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,976.01,733.87
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,947.56,715.81
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,915.61,695.31
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,877.13,669.89
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,835.8,642.33
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,790.8,612.13
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,743.42,579.85
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,690.65,543.22
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,636.52,503.2
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,578.29,457.9
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,519.55,410.81
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,458.56,361.04
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,396.57,308.78
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,332.0,252.49
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,270.26,197.4
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,206.0,141.05
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,147.61,91.2
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,89.21,47.18
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,42.91,20.36
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,18.15,5.66
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,7.68,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.94,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,25.77,15.64
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,71.08,36.38
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,122.06,72.85
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,181.69,122.05
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,171.17,128.53
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,107.17,84.99
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,158.1,126.53
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,218.72,175.47
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,273.62,219.59
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,334.43,267.87
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,500.26,398.23
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,675.28,529.48
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,728.83,567.1
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,780.79,602.32
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,826.49,631.59
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,869.62,658.75
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,908.04,684.28
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,943.39,707.72
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,972.44,725.59
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,997.83,741.07
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,1017.81,755.04
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,1033.99,766.64
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,1042.92,773.61
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1047.81,778.1
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,1048.09,778.21
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,1044.37,775.88
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,1035.59,770.87
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,1022.83,763.37
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,1003.36,750.61
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,980.16,735.51
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,893.21,677.14
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,785.3,600.31
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,740.57,570.18
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,694.99,538.4
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,735.73,572.11
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,742.94,580.06
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,694.18,545.62
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,638.66,504.93
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,578.13,458.38
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,517.86,410.54
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,454.09,359.02
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,391.85,306.87
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,325.16,249.25
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,263.0,194.31
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,199.67,139.22
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,143.15,91.29
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,87.42,49.4
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,44.02,23.24
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.68,4.32
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,7.26,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,13.28,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,27.52,16.92
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,68.41,37.92
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,115.02,71.47
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,171.58,117.6
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,228.75,167.41
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,291.76,222.21
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,353.07,274.93
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,417.93,328.8
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,449.71,355.43
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,463.24,366.19
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,558.07,438.61
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,656.15,510.78
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,709.19,548.84
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,760.9,584.24
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,728.46,556.77
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,664.81,506.24
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,803.02,609.08
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,925.91,690.93
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,954.38,706.81
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,979.3,721.35
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,999.46,734.23
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,1015.88,744.81
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,1026.44,750.92
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,1033.08,754.65
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,1033.27,755.25
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,1029.48,753.47
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,1015.82,745.97
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,998.46,736.16
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,978.94,726.34
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,955.86,714.06
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,928.62,697.54
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,897.97,678.58
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,860.5,654.74
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,820.33,628.76
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,775.72,599.28
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,728.9,567.77
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,681.35,534.59
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,627.0,494.78
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,568.13,449.36
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,509.2,402.46
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,446.28,351.48
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,384.97,300.07
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,319.16,243.78
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,257.85,189.99
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,195.0,135.39
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,139.1,88.13
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,84.11,47.11
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,41.64,21.54
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.58,0.17
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,16.56,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,28.42,15.27
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,69.76,39.67
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,116.96,74.43
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,173.7,121.17
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,230.75,171.34
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,293.87,226.98
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,354.44,279.69
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,418.08,333.26
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,478.84,382.8
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,541.09,431.62
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,598.69,475.07
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,654.34,515.51
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,707.09,554.05
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,758.66,590.42
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,812.71,625.66
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,858.4,654.41
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,895.93,679.49
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,930.47,702.55
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,959.11,722.12
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,984.26,739.44
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,1004.22,753.39
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,1020.46,765.0
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,1030.42,772.54
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,1036.46,777.64
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,975.19,737.1
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,880.06,668.49
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,960.17,729.99
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,1004.18,760.43
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,985.1,747.61
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,962.45,732.93
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,935.65,715.77
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,905.42,696.18
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,868.23,671.34
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,828.26,644.4
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,790.0,618.47
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,741.85,585.08
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,688.52,546.98
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,634.03,506.55
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,573.41,459.16
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,513.18,410.65
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,449.37,358.52
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,387.03,305.76
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,320.23,247.63
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,258.1,192.47
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,194.82,137.25
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,138.95,89.86
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,84.0,48.83
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,40.86,21.82
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,15.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,6.83,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,13.66,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,28.79,14.97
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,67.91,40.07
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,113.99,73.68
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,174.95,123.33
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,232.61,173.68
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,296.75,229.56
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,359.44,283.66
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,426.75,340.03
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,489.0,391.32
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,552.74,441.99
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,611.83,486.62
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,672.37,530.62
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,725.9,568.16
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,778.1,602.57
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,828.52,634.82
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,869.34,659.94
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,907.83,685.05
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,943.37,708.07
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,972.45,725.4
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,998.06,740.44
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,1018.11,753.89
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,1034.39,765.05
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1045.34,771.4
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,1052.34,775.33
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,1052.35,776.34
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,1048.37,774.92
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,1039.29,770.29
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,1026.24,763.14
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,1006.02,752.29
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,982.1,738.99
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,952.4,720.72
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,919.43,700.1
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,880.54,674.53
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,838.87,646.85
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,791.67,615.24
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,748.37,586.05
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,693.13,546.98
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,636.81,505.48
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,575.85,458.16
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,515.2,409.66
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,450.66,357.38
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,387.63,304.43
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,320.38,246.26
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,257.74,190.88
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,193.53,135.36
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,136.85,87.56
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,81.42,46.16
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,39.58,20.35
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.68,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,12.8,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,27.91,13.0
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,70.31,38.34
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,119.54,74.47
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,179.32,123.46
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,238.16,174.59
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,302.91,230.27
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,365.51,283.25
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,431.44,336.83
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,493.17,385.08
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,556.06,432.05
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,614.34,474.22
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,672.32,514.62
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,725.54,551.01
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,777.34,583.9
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,819.52,610.63
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,866.59,640.41
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,904.19,665.74
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,938.8,689.19
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,968.08,707.85
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,993.82,724.23
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,1013.8,738.36
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,1030.01,750.2
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,1039.47,757.83
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,1044.96,763.05
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,1044.87,764.17
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,1040.82,762.89
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,1026.21,754.87
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,1007.92,744.56
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,988.19,732.81
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,964.91,718.73
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,934.87,700.54
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,901.65,680.06
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,872.23,662.55
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,830.59,636.34
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,783.67,605.25
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,734.71,572.27
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,680.03,532.29
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,624.44,490.63
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,565.57,445.56
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,506.67,399.03
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,442.72,347.6
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,380.37,295.73
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,314.98,240.13
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,253.62,186.61
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,189.8,131.66
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,133.56,84.54
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,78.91,44.05
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,37.48,18.37
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.53,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,11.1,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,27.04,11.52
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,70.13,37.59
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,119.27,73.8
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,178.44,122.14
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,237.33,172.92
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,302.2,228.3
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,364.43,280.62
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,429.74,333.42
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,491.18,381.71
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,553.78,429.08
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,611.66,471.0
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,669.16,511.21
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,722.37,546.91
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,774.23,579.05
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,813.92,602.46
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,858.14,628.59
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,896.46,652.56
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,931.91,674.66
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,961.43,692.56
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,987.59,708.38
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,1007.27,722.45
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,1023.24,734.31
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,1033.39,741.95
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,1039.64,747.1
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,1039.97,750.07
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,1036.34,750.68
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,1025.39,745.87
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,1010.64,738.64
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,990.59,726.86
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,966.94,712.78
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,938.69,696.11
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,907.07,677.05
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,868.57,652.37
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,827.4,625.7
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,781.69,595.63
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,739.57,567.74
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,684.76,529.77
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,628.95,489.44
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,569.49,444.44
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,509.85,397.83
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,445.43,346.56
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,382.78,294.84
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,316.71,238.48
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,254.77,184.35
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,190.3,129.42
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,133.23,82.03
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,77.35,41.05
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,34.74,15.18
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,10.24,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,27.58,11.12
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,70.83,38.03
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,119.78,73.95
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,179.27,122.39
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,238.31,173.41
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,303.35,229.25
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,365.75,282.23
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,431.43,336.13
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,492.74,384.57
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,555.25,431.95
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,613.44,473.4
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,671.39,512.88
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,725.14,548.24
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,777.55,579.87
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,816.12,602.01
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,859.15,626.74
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,897.28,646.93
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,932.55,664.8
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,961.43,679.22
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,986.93,691.45
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,1006.93,703.72
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,1023.25,713.92
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,1032.78,721.2
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,1038.43,726.3
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,1039.18,729.46
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,1036.01,730.23
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,1017.02,721.19
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,1007.62,718.13
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,986.69,706.95
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,962.28,693.56
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,931.24,675.79
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,897.18,655.86
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,858.06,633.11
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,816.47,608.33
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,767.73,577.4
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,717.44,544.17
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,665.19,508.21
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,609.77,468.9
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,548.96,424.5
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,488.97,379.09
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,425.36,329.06
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,364.2,279.3
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,299.2,225.37
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,239.07,174.27
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,177.08,122.49
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,121.13,76.97
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,70.12,39.68
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,32.27,14.72
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,9.39,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,26.78,10.85
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,66.13,37.72
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,111.8,71.86
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,171.16,120.47
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,139.26,105.15
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,64.11,48.86
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,70.42,54.06
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,76.76,59.08
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,96.17,74.99
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,115.81,90.86
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,144.65,113.91
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,174.32,137.27
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,187.54,147.41
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,200.94,157.69
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,231.51,181.24
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,262.79,204.97
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,309.52,240.66
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,342.43,265.4
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,385.29,297.24
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,428.98,329.17
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,442.8,339.06
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,456.39,348.97
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,460.31,351.17
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,463.83,353.17
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,550.58,417.81
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,616.17,465.88
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,608.7,460.63
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,600.17,455.18
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,586.62,445.92
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,572.14,436.03
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,554.03,423.78
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,535.04,410.85
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,510.78,394.58
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,485.84,377.63
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,533.47,416.33
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,569.27,445.13
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,534.5,420.51
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,496.93,393.45
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,434.12,344.96
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,365.84,291.36
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,311.13,247.67
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,259.98,205.82
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,214.75,167.54
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,172.39,131.13
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,155.0,110.9
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,123.04,77.84
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,70.6,38.99
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,31.22,12.78
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,11.95,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,9.39,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,26.74,9.81
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,69.6,39.09
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,117.65,75.22
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,177.11,124.22
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,159.88,121.77
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,105.03,83.13
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,151.43,121.24
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,199.01,159.66
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,202.69,162.04
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,203.34,161.68
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,432.25,344.22
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,671.83,520.72
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,641.55,493.06
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,567.01,436.11
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,563.92,432.17
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,538.99,411.87
