Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,748.45,565.41
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,931.48,685.45
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,961.33,701.72
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,987.93,717.93
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,1007.77,731.28
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,1023.91,742.46
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,1034.21,750.84
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,1040.65,756.88
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,956.65,703.95
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,838.4,622.31
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,823.02,613.98
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,805.41,603.07
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,898.93,674.23
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,966.24,721.04
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,856.58,648.11
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,737.38,563.39
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,791.84,608.62
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,819.73,631.21
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,709.84,552.77
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,597.98,469.51
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,544.84,431.19
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,492.9,392.43
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,503.56,401.57
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,492.24,391.84
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,427.54,339.35
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,365.3,287.25
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,299.59,230.97
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,238.65,177.5
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,175.65,123.09
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,121.26,77.56
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,68.72,38.58
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,28.82,10.63
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,7.68,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,25.9,8.92
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,65.28,37.37
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,111.0,72.29
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,170.43,121.67
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,144.07,110.47
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,83.33,65.59
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,106.97,85.28
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,131.62,105.44
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,181.01,145.74
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,228.21,183.52
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,281.09,225.38
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,349.53,278.44
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,463.91,367.84
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,576.92,453.48
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,641.31,498.96
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,693.2,535.21
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,732.43,562.63
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,770.66,589.2
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,877.88,665.94
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,973.14,728.03
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,900.34,677.46
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,802.96,605.87
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,820.17,618.05
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,835.16,627.7
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,831.1,625.01
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,824.61,620.89
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,812.3,612.93
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,797.74,603.5
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,792.69,602.38
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,784.53,599.03
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,737.59,565.68
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,675.88,521.89
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,667.8,517.38
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,642.09,499.91
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,602.73,471.96
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,562.38,442.84
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,525.25,416.52
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,486.0,387.76
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,481.91,385.3
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,470.64,375.46
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,406.67,323.5
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,345.59,272.48
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,282.0,218.23
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,223.58,167.34
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,160.94,113.76
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,110.35,71.74
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,61.6,35.16
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,25.47,7.72
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,5.97,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,25.05,8.12
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,61.37,37.08
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,104.09,70.28
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,156.7,114.02
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,123.07,94.57
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,59.89,45.91
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,71.81,55.94
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,83.81,65.81
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,106.95,84.85
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,130.4,103.81
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,150.63,119.95
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,171.46,136.38
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,186.86,148.47
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,202.5,160.69
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,204.78,161.82
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,207.0,162.93
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,220.15,173.13
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,233.43,183.36
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,223.03,174.9
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,212.58,166.48
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,227.17,177.96
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,241.85,189.43
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,258.96,202.41
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,276.12,215.37
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,273.73,213.48
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,271.27,211.63
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,270.68,211.34
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,270.0,211.02
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,243.81,191.01
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,217.93,171.09
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,219.99,173.06
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,222.0,174.95
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,217.01,171.63
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,211.99,168.29
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,209.87,167.04
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,207.56,165.63
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,186.65,149.0
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,166.23,132.69
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,156.36,125.03
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,146.37,117.15
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,125.45,100.24
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,105.34,83.84
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,189.37,149.23
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,231.87,173.35
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,169.63,118.98
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,116.09,73.95
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,64.28,35.4
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,25.46,5.29
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,7.68,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,27.34,7.96
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,67.61,39.77
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,114.31,75.41
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,176.36,126.8
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,235.34,178.97
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,301.72,237.61
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,229.53,185.54
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,98.86,78.37
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,112.84,89.98
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,126.91,101.4
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,137.98,110.04
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,149.26,118.79
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,189.0,151.11
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,230.13,184.13
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,216.11,171.91
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,201.71,159.58
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,214.37,169.51
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,227.14,179.45
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,315.89,249.3
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,392.89,308.23
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,387.52,303.49
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,381.76,298.8
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,385.37,301.57
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,388.75,304.18
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,376.86,295.0
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,364.8,285.76
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,314.75,247.0
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,249.39,195.86
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,332.24,262.34
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,398.81,315.1
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,307.24,243.4
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,206.52,163.26
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,212.1,168.59
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,217.55,173.67
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,212.27,169.8
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,206.87,165.85
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,179.15,143.79
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,152.26,122.19
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,116.17,92.52
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,81.1,63.34
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,81.28,63.84
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,81.52,64.34
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,67.77,52.69
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,54.13,40.96
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,41.46,29.96
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,28.93,18.94
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,18.56,9.54
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,8.22,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,4.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,22.44,4.15
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,64.94,37.61
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,110.63,73.0
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,167.29,120.01
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,226.95,172.07
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,291.11,227.89
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,352.9,280.71
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,418.92,335.28
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,480.35,385.18
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,543.71,434.92
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,529.3,422.1
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,490.65,390.23
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,624.23,492.64
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,766.56,595.69
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,735.88,568.53
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,683.66,526.72
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,740.68,568.17
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,798.49,608.55
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,799.58,605.85
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,796.29,600.73
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,839.53,630.39
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,881.32,658.2
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,867.84,647.66
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,851.23,635.66
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,842.45,629.18
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,831.2,621.03
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,934.78,694.56
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,1001.04,735.66
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,860.26,641.42
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,681.92,514.33
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,721.81,546.65
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,739.79,561.83
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,705.49,539.34
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,669.63,515.83
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,708.04,547.03
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,720.16,558.41
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,664.48,517.97
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,608.2,476.58
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,547.6,430.93
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,486.25,383.12
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,421.06,331.13
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,358.5,279.31
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,291.72,222.82
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,230.37,169.56
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,166.74,115.19
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,112.43,70.32
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,59.95,31.65
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,21.31,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,22.07,2.7
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,62.93,36.58
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,108.33,71.87
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,164.71,118.39
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,220.84,166.76
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,287.94,223.79
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,348.74,274.89
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,413.6,327.56
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,474.55,376.16
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,537.53,424.72
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,595.49,467.18
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,653.87,508.51
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,706.83,546.24
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,758.96,582.53
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,817.11,620.1
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,871.31,654.24
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,909.28,677.67
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,944.34,699.2
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,973.8,717.33
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,999.9,733.32
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,1019.03,745.49
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,1034.4,755.45
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,1043.85,761.17
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,1049.37,764.55
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,1048.44,764.66
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,1043.54,762.45
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,1029.96,754.82
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,1012.66,744.96
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,991.39,732.57
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,966.57,717.87
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,858.78,647.36
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,730.37,556.87
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,794.31,607.53
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,821.08,626.9
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,780.29,599.96
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,729.82,566.38
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,673.95,527.68
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,617.3,486.54
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,556.06,439.67
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,495.12,391.46
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,429.19,338.27
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,365.75,285.14
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,298.62,227.21
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,236.16,172.02
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,170.67,115.78
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,114.45,69.17
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,60.44,29.53
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,21.58,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,22.46,0.33
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,73.76,38.71
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,125.7,79.27
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,189.36,132.85
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,251.02,187.49
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,319.21,246.99
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,283.81,226.03
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,191.6,153.78
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,283.75,228.62
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,391.99,313.31
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,544.09,429.75
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,692.27,538.14
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,745.15,572.44
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,796.51,605.84
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,843.29,635.13
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,887.79,662.54
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,925.29,686.33
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,959.71,708.09
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,856.56,638.26
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,693.31,520.0
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,892.82,666.04
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1048.86,766.71
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,1057.49,772.2
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,1062.08,777.02
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,1061.04,777.67
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,1055.94,775.87
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,1038.98,766.48
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,1018.33,754.78
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,996.35,741.67
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,970.82,726.2
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,939.49,706.81
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,905.02,685.19
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,865.03,659.59
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,830.27,637.41
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,780.29,604.16
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,728.55,569.21
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,672.12,529.52
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,615.03,487.55
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,552.55,439.23
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,490.76,389.9
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,424.55,336.18
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,360.38,282.19
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,292.88,224.18
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,230.73,169.44
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,165.45,113.3
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,110.1,67.46
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,56.47,27.82
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,18.34,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,7.68,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,22.8,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,72.33,38.61
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,123.08,78.14
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,186.07,130.41
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,247.26,183.54
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,315.1,241.1
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,329.85,257.85
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,320.58,253.04
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,366.39,288.86
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,424.31,331.74
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,449.41,349.18
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,483.46,372.63
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,526.37,402.45
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,569.2,431.46
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,736.81,550.74
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,881.12,643.39
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,919.08,665.0
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,954.03,686.31
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,904.12,654.2
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,814.46,593.22
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,942.8,683.02
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,1041.73,745.69
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,966.19,699.33
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,852.9,624.72
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,839.91,617.63
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,824.47,607.77
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,941.21,691.47
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,1018.84,741.91
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,916.75,676.11
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,788.57,588.94
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,866.94,648.14
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,906.53,675.3
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,866.25,649.05
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,823.42,621.65
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,781.7,595.16
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,730.55,561.58
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,673.89,521.85
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,616.48,479.79
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,554.1,432.93
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,492.29,384.81
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,425.75,331.85
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,362.02,279.11
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,294.01,221.52
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,231.29,167.02
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,165.27,111.2
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,109.2,65.37
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,54.99,25.35
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,16.91,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,22.62,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,72.52,38.1
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,124.4,78.74
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,188.85,132.2
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,250.28,185.69
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,318.28,243.61
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,314.33,246.6
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,279.32,221.71
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,422.54,333.77
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,577.07,448.43
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,636.1,488.71
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,689.55,524.92
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,742.14,558.44
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,793.2,590.3
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,839.27,618.36
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,883.04,644.61
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,921.22,668.28
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,956.36,690.0
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,984.38,706.97
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,1008.83,721.79
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,1027.54,734.53
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,1042.39,745.06
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,1051.3,750.6
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,1056.18,753.8
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,1054.45,754.47
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,1048.67,752.77
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,1031.53,744.01
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,1010.73,732.99
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,898.5,661.8
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,760.43,566.63
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,848.85,634.47
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,897.23,667.94
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,856.26,642.34
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,812.82,615.6
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,771.3,589.03
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,720.46,555.43
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,663.71,516.33
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,606.35,474.93
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,544.71,428.19
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,483.77,380.34
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,417.7,327.26
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,353.78,274.02
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,286.12,216.08
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,223.94,161.66
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,158.94,106.79
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,104.17,62.17
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,51.61,22.74
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,15.44,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,22.41,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,71.41,36.85
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,122.52,76.93
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,186.1,129.68
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,246.9,182.75
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,314.3,240.54
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,378.35,294.34
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,445.87,348.67
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,508.29,396.5
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,571.9,443.04
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,630.96,484.31
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,684.49,520.13
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,736.59,552.18
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,787.19,582.33
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,835.29,608.86
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,881.59,633.42
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,919.38,653.54
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,954.09,671.4
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,982.58,684.95
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,1007.51,696.28
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,1026.2,707.4
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,1041.01,716.45
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,1049.8,722.07
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,1054.55,725.47
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,1053.22,727.88
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,1047.83,727.86
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,1034.61,723.05
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,1017.54,715.8
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,995.4,705.89
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,969.62,693.56
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,938.51,676.27
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,904.16,656.68
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,863.65,632.24
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,820.51,605.76
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,771.72,575.44
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,721.11,543.23
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,664.98,506.47
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,612.28,469.35
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,550.22,424.01
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,488.7,377.25
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,422.13,324.54
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,358.04,271.83
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,289.96,214.63
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,227.06,160.39
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,161.32,105.33
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,105.74,60.41
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,51.02,19.43
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,14.27,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,22.5,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,71.72,36.49
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,122.43,76.55
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,185.45,128.85
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,246.25,181.88
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,313.68,239.63
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,377.48,293.2
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,444.69,347.27
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,506.99,395.74
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,570.47,443.11
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,629.08,485.59
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,682.09,522.71
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,734.39,555.99
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,785.23,587.52
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,826.99,613.04
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,865.71,636.35
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,903.16,657.89
