Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,1007.11,762.46
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,1024.45,772.94
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,1038.01,781.91
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,1045.17,786.78
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,1048.4,789.24
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,1045.02,787.47
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,1037.7,783.28
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,1024.5,775.29
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,1007.51,764.88
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,983.85,749.63
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,956.72,732.09
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,922.61,710.06
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,885.59,685.89
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,843.06,658.83
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,805.8,635.2
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,753.56,599.01
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,700.05,561.35
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,599.34,485.39
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,504.43,411.24
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,397.16,324.91
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,299.27,244.46
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,252.61,205.3
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,208.24,166.92
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,162.1,126.21
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,119.63,88.41
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,77.3,52.05
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,40.46,16.17
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,14.71,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,18.25,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,58.86,18.99
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,113.81,74.36
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,181.69,132.58
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,244.58,189.32
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,315.61,252.61
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,381.44,310.76
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,451.71,370.79
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,513.9,423.17
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,578.95,476.22
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,639.16,523.33
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,699.49,568.65
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,752.47,606.77
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,804.09,643.37
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,842.66,668.67
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,886.66,697.65
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,924.12,722.67
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,958.65,745.54
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,986.17,762.27
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,1010.21,776.57
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,1028.48,788.74
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,1042.99,798.48
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,1051.04,803.92
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,1055.15,807.11
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,1052.18,805.12
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,1045.25,800.64
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,1031.88,792.41
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,1014.72,781.7
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,991.33,766.28
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,964.42,748.49
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,931.52,726.87
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,895.47,702.9
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,853.36,674.97
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,808.85,645.01
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,765.57,614.68
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,713.13,577.05
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,653.71,533.18
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,594.02,486.8
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,528.69,433.57
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,464.75,379.86
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,394.84,320.24
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,329.8,262.75
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,257.01,197.69
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,192.38,139.27
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,122.71,79.5
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,65.63,21.44
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,20.21,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,19.06,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,61.17,16.13
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,118.0,76.36
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,188.0,136.15
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,252.55,194.32
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,325.37,259.1
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,391.54,317.0
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,463.18,377.32
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,528.15,429.85
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,594.65,481.4
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,655.19,526.66
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,715.64,569.3
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,769.65,606.12
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,814.72,635.91
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,863.01,666.76
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,909.29,695.65
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,946.63,719.4
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,980.89,741.02
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,1008.96,757.04
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,1033.45,770.68
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,1051.11,782.67
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,1064.86,792.3
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,1072.07,796.33
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,1075.21,797.89
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,1072.67,797.43
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,1066.06,794.47
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,1051.82,787.12
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,1033.69,777.22
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,1009.83,762.57
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,982.37,745.54
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,948.03,724.13
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,910.59,700.4
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,867.27,673.23
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,821.53,643.91
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,769.6,608.61
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,722.23,576.06
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,661.7,532.74
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,600.91,486.65
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,534.51,433.63
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,469.54,379.94
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,398.17,319.85
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,331.83,261.84
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,258.79,197.02
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,193.79,138.58
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,122.26,77.67
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,63.67,13.78
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,19.64,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,18.32,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,58.49,10.95
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,113.99,73.69
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,181.38,131.73
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,244.24,188.51
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,315.39,252.09
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,216.52,177.01
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,59.02,44.89
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,139.8,113.7
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,224.58,184.39
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,185.55,150.8
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,134.37,106.99
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,148.49,118.49
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,162.93,130.1
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,129.24,101.93
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,96.74,74.8
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,154.41,122.12
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,214.6,170.61
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,207.39,164.44
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,200.17,158.45
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,400.4,319.51
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,570.83,450.57
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,650.46,509.81
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,707.8,552.48
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,905.52,702.69
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,1047.2,800.15
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,1033.4,790.28
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,1015.85,779.26
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,991.42,765.02
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,963.55,748.36
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,929.53,726.16
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,892.56,701.73
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,856.91,677.59
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,809.87,644.92
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,756.27,607.33
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,701.52,568.25
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,641.24,523.27
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,580.96,476.36
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,514.82,422.59
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,451.92,369.72
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,381.47,309.58
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,315.42,251.3
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,244.26,187.61
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,181.13,130.55
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,111.86,71.23
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,55.24,3.26
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,17.48,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.55,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,10.71,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,24.75,14.43
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,39.17,27.45
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,56.48,42.68
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,73.86,57.78
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,91.45,72.84
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,109.54,88.12
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,66.52,51.48
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,28.09,18.52
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,57.64,43.59
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,88.31,69.12
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,99.8,78.47
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,111.39,87.85
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,121.23,95.57
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,131.15,103.29
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,141.59,111.65
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,152.15,120.08
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,146.5,115.33
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,140.91,110.68
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,136.27,106.82
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,131.66,103.01
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,184.65,145.85
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,239.32,189.18
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,203.8,160.71
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,168.97,132.81
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,183.65,144.83
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,198.47,156.85
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,209.56,166.22
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,220.71,175.69
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,184.28,146.41
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,148.78,117.69
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,120.77,95.03
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,93.37,72.63
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,89.04,69.25
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,84.75,65.87
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,74.7,57.64
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,64.73,49.42
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,277.94,230.36
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,429.59,349.27
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,360.71,290.19
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,296.54,234.5
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,225.17,172.05
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,163.03,117.27
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,96.19,60.51
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,43.1,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,14.28,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,9.93,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,24.19,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,63.31,41.63
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,105.71,78.2
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,146.69,114.74
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,191.43,154.32
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,237.11,193.78
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,286.43,235.35
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,431.96,354.53
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,583.26,473.94
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,646.34,520.34
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,710.05,565.08
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,764.72,600.56
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,810.41,628.73
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,855.74,656.54
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,898.72,682.15
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,936.69,705.25
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,971.7,726.15
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,1001.23,742.74
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,1027.38,757.11
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,907.32,679.2
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,726.62,551.55
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,926.1,697.34
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,1071.4,791.57
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,853.39,646.56
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,579.82,446.68
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,835.22,641.08
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,1024.53,769.15
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,1000.19,754.64
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,972.34,739.8
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,936.78,718.02
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,898.27,693.9
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,854.9,665.64
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,809.23,635.32
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,763.57,604.51
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,709.03,566.55
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,648.32,522.77
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,587.56,476.52
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,519.41,422.03
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,453.36,367.34
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,382.87,307.78
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,315.5,248.86
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,239.15,181.66
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,172.93,122.99
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,102.57,62.68
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,45.05,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,14.41,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,13.23,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,28.53,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,98.95,63.89
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,193.54,140.5
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,260.05,200.51
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,334.01,266.13
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,402.81,326.25
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,475.97,387.66
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,541.85,441.09
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,609.18,493.55
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,670.94,539.86
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,726.47,578.36
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,780.44,613.3
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,832.87,646.03
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,878.58,673.6
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,921.78,698.81
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,958.86,721.37
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,992.77,741.65
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,1020.88,756.56
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,1045.33,769.03
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,1061.79,779.5
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,1074.27,787.65
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,1081.75,793.61
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,1085.11,797.13
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,1080.59,795.04
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,1071.96,790.53
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,1053.52,779.67
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,1031.35,766.38
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,1006.2,752.83
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,977.53,736.84
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,941.49,714.85
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,902.56,690.63
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,857.98,661.74
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,811.12,630.87
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,763.55,599.3
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,707.36,560.76
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,646.05,517.07
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,584.81,470.98
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,515.76,416.24
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,448.96,361.4
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,378.78,302.48
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,311.82,244.3
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,236.21,178.46
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,170.39,120.47
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,100.09,59.45
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,36.44,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,7.68,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,17.04,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,53.99,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,115.04,72.03
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,189.01,136.43
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,255.04,195.63
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,328.47,260.33
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,396.08,319.15
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,468.0,379.38
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,532.87,431.45
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,599.22,482.48
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,660.03,527.64
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,714.59,565.1
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,767.69,599.8
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,819.31,632.57
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,865.9,661.11
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,910.3,687.6
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,947.45,709.43
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,981.49,728.9
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,1008.71,743.07
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,1032.31,754.87
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,1049.65,764.12
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,1063.05,771.01
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,1070.32,773.68
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,1073.5,774.02
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,1068.92,772.15
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,1060.26,767.97
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,1044.48,760.28
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,1024.89,750.2
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,1000.11,735.99
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,971.77,719.47
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,936.51,698.3
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,898.3,675.0
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,854.49,647.6
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,808.36,618.2
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,754.6,583.31
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,705.65,551.05
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,584.53,462.84
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,466.0,372.72
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,409.88,328.8
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,355.69,284.63
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,342.84,272.13
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,312.83,243.07
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,238.49,178.37
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,172.58,120.39
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,85.67,48.94
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,18.78,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,7.68,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,15.32,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,59.37,37.31
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,106.92,78.05
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,148.54,115.29
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,193.72,155.29
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,237.84,193.44
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,284.47,232.57
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,387.83,316.57
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,501.38,405.68
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,601.84,481.57
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,708.79,558.01
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,707.17,553.33
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,687.78,536.23
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,789.43,606.25
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,890.4,671.23
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,917.37,685.16
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,950.85,704.01
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,979.13,719.84
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,1004.11,733.52
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,1021.12,742.08
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,1034.41,748.34
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,1041.23,749.96
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,1044.18,749.36
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,1040.77,745.53
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,1033.48,739.49
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,1009.19,721.61
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,993.81,709.65
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,968.57,692.91
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,940.06,674.32
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,904.67,652.4
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,866.57,628.76
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,822.16,601.76
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,775.83,573.18
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,684.22,513.39
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,593.48,450.57
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,560.07,429.58
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,521.63,403.13
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,453.67,352.95
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,389.76,303.97
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,322.5,251.03
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,257.32,197.55
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,191.43,142.36
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,134.46,93.75
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,69.41,37.68
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,6.83,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,31.7,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,96.31,58.94
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,165.33,119.09
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,229.78,175.66
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,303.9,239.78
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,369.87,295.9
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,440.67,353.77
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,505.5,404.85
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,572.59,455.59
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,629.47,496.05
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,689.07,536.32
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,743.06,570.7
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,795.99,603.54
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,854.5,639.35
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,903.51,668.0
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,940.05,689.28
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,973.53,708.49
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,1000.37,722.83
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,1023.63,734.95
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,1040.57,741.28
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,1053.66,745.22
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,1060.84,745.58
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,1064.02,743.62
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,1059.85,738.84
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,1051.69,731.88
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,1037.56,721.56
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,1019.6,709.22
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,994.4,693.93
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,965.71,676.73
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,930.95,656.93
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,893.23,635.23
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,849.05,611.13
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,802.58,585.03
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,749.51,553.79
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,701.29,524.86
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,640.54,486.14
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,579.79,444.48
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,512.3,395.99
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,446.77,346.26
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,374.23,288.7
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,306.37,232.34
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,233.26,170.74
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,168.37,114.65
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,94.59,46.13
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,31.77,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,39.82,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,107.52,64.26
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,179.68,128.85
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,245.33,186.57
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,320.22,250.7
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,387.55,307.18
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,457.88,363.53
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,522.93,413.78
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,589.75,463.19
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,649.86,504.78
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,709.86,543.3
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,763.94,577.83
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,816.71,610.85
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,856.54,633.59
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,902.25,659.91
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,938.44,683.24
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,971.62,704.75
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,998.28,720.83
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,1021.38,734.76
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,1038.7,746.61
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,1052.2,756.26
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,1057.72,759.63
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,1059.26,760.71
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,1055.15,759.05
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,1047.1,755.13
