Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,1030.75,746.87
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,1010.72,736.32
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,984.91,722.77
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,955.75,706.96
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,919.75,685.12
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,890.11,667.39
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,844.88,640.06
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,797.53,610.83
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,743.94,575.4
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,689.23,538.44
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,627.58,494.78
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,566.23,449.23
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,498.81,396.5
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,435.54,345.1
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,362.97,285.55
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,295.66,228.17
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,220.93,163.78
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,156.29,107.08
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,73.99,32.3
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.1,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.27,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,12.35,3.48
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,20.62,11.61
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,31.0,20.82
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,41.42,30.0
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,52.68,39.7
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,63.99,49.28
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,75.38,58.86
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,86.84,68.37
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,303.17,250.6
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,530.75,429.0
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,491.63,394.26
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,441.38,352.54
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,614.76,485.7
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,776.91,602.14
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,875.17,667.79
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,959.11,722.83
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,986.01,738.06
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,1009.5,751.76
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,1026.85,762.97
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,1040.48,771.97
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,1046.83,776.43
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,1049.28,778.61
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,1045.08,776.67
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,1037.01,772.42
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,1016.92,761.06
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,1005.27,755.4
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,980.08,740.06
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,951.56,722.57
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,912.58,697.85
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,871.18,671.27
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,825.89,642.44
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,778.67,611.75
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,725.46,575.34
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,668.09,534.48
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,605.94,488.81
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,544.6,442.12
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,474.57,386.92
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,407.85,332.26
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,334.67,270.32
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,267.54,211.69
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,191.83,145.55
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,130.33,91.14
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,62.37,22.71
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,8.54,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,26.67,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,90.4,51.87
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,160.03,116.45
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,225.22,174.29
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,300.41,239.9
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,226.9,185.08
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,90.11,71.17
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,105.8,84.53
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,121.76,97.7
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,193.11,157.1
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,260.36,211.61
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,282.33,228.32
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,304.22,244.93
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,614.93,491.05
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,895.12,686.65
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,932.34,707.18
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,966.64,728.6
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,993.81,743.86
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,1017.52,756.88
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,1034.52,767.04
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,1047.73,774.96
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,1054.02,778.6
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,1056.36,779.98
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,1052.13,777.34
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,1043.98,772.43
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,1021.94,758.13
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,996.5,741.81
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,982.27,735.68
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,953.08,719.45
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,836.24,642.45
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,709.01,554.31
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,674.68,533.21
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,638.36,509.15
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,582.12,468.08
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,527.17,426.96
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,477.75,390.0
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,428.42,351.78
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,371.54,305.38
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,317.89,260.31
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,300.05,243.06
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,276.96,218.77
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,201.28,152.04
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,136.89,94.42
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,59.32,14.16
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,23.19,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,85.89,46.99
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,157.85,114.61
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,222.58,172.1
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,297.27,237.1
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,364.87,294.79
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,437.99,354.59
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,383.93,312.24
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,285.32,232.31
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,325.14,264.38
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,366.16,295.8
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,448.28,359.68
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,520.44,414.62
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,546.27,433.17
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,570.51,450.81
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,477.57,379.05
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,376.46,299.24
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,360.66,287.07
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,344.08,273.69
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,390.54,310.44
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,437.61,346.93
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,563.29,443.92
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,689.38,537.04
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,568.01,444.77
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,447.5,352.27
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,627.13,492.73
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,778.63,605.27
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,660.81,517.66
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,568.16,447.85
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,409.97,327.17
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,260.4,207.93
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,294.55,237.4
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,341.54,275.99
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,534.78,434.75
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,668.95,541.02
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,606.93,493.08
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,545.47,445.12
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,478.78,391.0
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,416.43,338.49
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,344.36,277.02
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,277.99,218.44
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,203.51,152.67
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,140.07,95.0
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,59.07,4.67
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,9.39,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,54.76,27.43
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,114.24,83.25
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,159.56,124.35
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,209.45,168.75
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,256.64,210.25
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,306.38,252.74
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,339.58,281.05
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,384.44,317.75
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,367.0,301.4
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,324.77,264.87
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,294.52,239.47
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,274.45,221.73
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,294.48,236.88
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,314.7,251.84
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,359.52,287.0
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,405.67,322.57
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,411.78,325.82
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,417.46,328.97
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,552.48,433.75
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,690.57,536.17
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,695.73,538.14
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,699.31,540.17
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,689.52,533.09
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,678.26,525.11
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,654.25,508.03
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,629.29,490.27
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,588.36,461.04
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,527.88,417.21
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,418.92,333.18
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,297.1,236.9
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,332.15,267.09
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,378.87,305.28
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,321.32,259.47
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,253.47,205.18
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,227.23,184.73
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,201.42,164.09
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,173.22,140.77
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,145.73,117.61
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,116.96,93.13
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,89.45,69.33
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,61.0,44.64
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,32.28,19.65
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,15.05,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,9.05,0.0
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,15.65,7.18
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,25.18,15.58
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,34.72,23.96
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,44.29,32.27
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,54.1,40.68
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,64.1,49.13
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,74.16,57.52
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,95.08,74.79
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,116.32,92.06
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,109.47,86.12
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,103.0,80.56
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,70.23,53.24
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,39.79,27.79
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,42.31,29.85
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,44.82,31.9
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,90.65,69.78
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,139.95,109.89
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,124.54,97.2
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,109.45,84.87
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,159.01,125.08
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,210.55,166.03
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,237.64,187.56
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,265.05,209.28
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,218.67,172.45
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,173.52,136.37
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,142.57,111.64
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,112.42,87.27
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,125.57,98.18
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,139.17,109.38
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,147.56,116.72
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,156.06,124.22
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,109.2,85.94
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,64.73,49.1
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,58.04,43.65
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,51.36,38.11
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,44.27,32.17
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,37.2,26.15
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,29.72,19.76
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,22.26,13.29
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,15.64,7.47
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,9.04,1.44
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.51,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,20.07,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,82.31,34.92
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,155.78,111.69
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,220.38,170.12
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,295.38,236.63
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,361.17,294.63
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,432.05,355.0
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,259.92,216.7
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,26.42,16.91
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,54.7,40.89
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,84.39,65.59
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,83.63,64.76
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,82.98,64.06
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,105.11,82.12
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,127.69,100.34
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,118.56,92.67
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,109.67,85.26
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,149.75,118.09
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,191.22,151.73
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,179.85,142.32
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,168.61,133.08
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,223.89,178.28
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,302.85,241.79
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,175.96,139.53
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,78.29,59.22
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,129.51,101.51
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,183.46,145.64
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,100.31,77.69
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,24.85,15.11
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,57.72,42.56
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,91.78,70.93
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,63.11,47.32
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,35.59,24.41
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,52.22,38.52
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,69.1,52.86
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,66.69,50.96
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,64.37,49.11
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,54.35,40.69
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,44.7,32.48
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,35.55,24.65
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,26.41,16.73
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,18.13,9.43
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,9.87,1.87
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,4.92,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,71.71,24.96
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,164.23,116.5
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,229.64,175.97
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,305.36,242.98
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,371.15,300.71
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,441.56,360.2
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,305.24,252.1
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,95.29,75.03
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,79.35,61.62
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,64.74,49.1
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,77.79,59.9
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,91.18,70.87
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,85.11,65.67
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,79.22,60.66
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,98.89,76.8
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,118.94,93.13
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,129.5,101.43
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,140.16,109.78
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,142.91,111.93
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,145.71,114.16
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,110.47,85.5
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,76.62,57.81
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,67.83,50.62
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,59.04,43.4
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,106.02,82.11
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,156.47,123.25
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,125.87,98.42
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,96.13,74.18
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,95.77,74.04
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,95.45,73.93
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,134.79,106.84
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,175.98,141.08
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,113.36,89.54
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,55.54,41.25
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,32.64,22.1
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,9.88,2.79
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,8.22,1.38
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,6.57,0.0
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,5.34,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,60.96,16.11
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,138.46,98.77
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,203.97,157.35
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,280.88,224.55
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,350.26,284.55
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,426.18,347.91
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,491.24,401.28
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,559.01,454.96
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,621.31,501.85
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,681.35,544.75
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,521.88,420.26
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,286.22,230.15
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,593.04,476.14
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,877.47,677.24
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,914.15,697.75
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,948.02,719.15
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,975.95,735.87
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,989.03,742.82
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,1004.58,753.1
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,1016.51,761.1
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,1022.05,765.79
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,1023.84,768.22
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,1019.42,766.06
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,1011.26,761.64
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,996.46,752.94
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,978.02,741.95
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,952.56,726.27
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,934.19,715.47
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,898.47,692.63
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,860.03,667.82
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,814.27,637.13
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,766.63,604.73
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,712.81,567.61
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,658.2,529.11
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,596.32,483.03
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,535.15,435.57
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,468.73,381.58
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,402.83,326.19
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,328.69,262.77
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,261.08,203.09
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,183.54,135.34
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,117.91,70.47
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,40.43,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,68.88,11.56
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,157.98,111.96
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,225.69,173.92
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,304.6,243.44
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,374.36,304.79
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,447.94,367.46
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,513.9,422.51
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,582.01,477.43
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,643.08,524.35
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,704.55,568.32
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,758.43,604.57
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,811.1,638.98
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,849.72,662.99
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,894.37,690.91
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,930.8,713.43
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,964.27,733.7
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,991.77,750.34
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,1015.86,764.72
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,1032.51,774.21
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,1045.36,781.36
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,1051.87,783.05
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,1054.43,782.38
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,1049.79,780.21
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,1041.21,775.71
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,1025.37,765.17
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,1005.82,752.36
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,979.42,735.9
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,949.66,717.27
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,912.8,694.34
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,873.26,669.38
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,827.36,640.85
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,779.5,610.35
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,730.19,577.0
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,672.78,536.94
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,610.7,491.6
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,549.17,444.22
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,478.49,387.29
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,410.83,330.74
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,338.32,268.95
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,269.97,208.71
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,190.64,139.27
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,122.46,68.49
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,42.23,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,73.27,2.72
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,169.9,118.79
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,238.36,182.91
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,317.02,252.76
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,385.1,312.91
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,457.97,374.77
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,522.83,427.88
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,589.54,480.28
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,649.2,525.26
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,702.36,562.4
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,754.49,597.29
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,805.27,630.32
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,849.24,658.27
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,890.81,684.17
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,926.37,705.86
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,958.9,725.25
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,983.51,738.4
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,1004.52,749.17
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,1020.48,758.1
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,1032.68,764.72
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,1038.0,766.35
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,1039.42,765.7
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,1034.18,762.44
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,1025.07,756.93
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,1009.78,748.33
