Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,325.96,265.0
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,215.18,174.84
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,116.61,92.34
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,101.93,80.55
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,87.41,68.58
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,72.26,55.75
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,57.15,42.78
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,42.57,30.18
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,27.88,17.34
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,16.51,5.9
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,5.97,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,9.39,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,19.41,3.73
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,55.17,38.65
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,98.06,76.19
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,132.56,106.81
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,168.86,138.7
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,204.85,170.02
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,243.22,202.88
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,125.98,103.56
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,9.06,2.09
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,15.26,7.38
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,21.47,12.65
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,33.09,22.41
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,44.74,32.12
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,104.28,81.88
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,170.52,136.4
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,187.23,150.0
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,204.26,163.88
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,395.28,321.29
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,551.15,445.54
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,502.51,405.46
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,452.92,365.07
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,452.49,365.01
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,451.59,364.49
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,720.88,580.73
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,939.32,741.32
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,911.69,721.81
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,881.2,701.78
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,621.21,505.39
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,346.56,282.29
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,327.01,267.77
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,307.12,252.16
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,480.72,397.85
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,604.83,498.35
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,539.65,445.79
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,476.4,394.2
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,409.05,337.12
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,345.08,281.12
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,264.36,210.8
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,193.04,146.9
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,101.86,58.75
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,14.51,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,31.18,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,90.36,27.82
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,165.16,122.87
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,248.5,197.53
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,321.46,262.0
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,402.32,331.34
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,306.15,254.61
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,148.83,121.59
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,170.61,140.0
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,193.02,158.25
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,247.48,203.77
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,321.29,263.96
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,264.3,216.13
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,204.04,165.36
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,306.78,250.36
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,416.1,337.63
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,323.39,261.69
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,229.24,184.01
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,241.02,193.76
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,274.29,220.36
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,439.0,353.65
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,604.82,481.31
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,595.93,473.72
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,585.94,466.46
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,461.23,369.87
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,339.88,273.24
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,327.12,263.9
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,314.4,254.19
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,205.99,166.37
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,96.5,75.35
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,233.0,191.57
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,344.1,284.03
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,213.49,175.77
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,74.89,58.1
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,65.11,50.0
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,55.4,41.76
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,45.26,33.05
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,35.56,24.62
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,26.43,16.64
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,17.31,8.56
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,9.87,0.48
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.56,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,33.7,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,95.82,18.53
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,174.53,128.82
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,260.68,206.8
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,332.61,270.75
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,412.0,339.0
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,479.78,396.54
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,550.98,454.88
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,609.25,500.52
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,672.05,546.64
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,726.69,585.55
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,780.54,623.04
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,826.77,653.05
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,871.14,681.16
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,907.88,703.65
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,941.89,723.83
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,968.63,737.99
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,992.07,749.8
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,1007.83,757.81
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,1019.96,763.52
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,1024.87,765.47
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,1026.0,765.21
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,1020.08,760.58
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,1010.43,753.79
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,994.86,744.27
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,975.73,732.6
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,947.91,714.43
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,917.01,694.34
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,878.89,670.18
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,838.38,644.23
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,790.61,612.89
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,741.3,580.0
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,683.26,540.11
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,625.12,499.2
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,562.93,453.38
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,498.76,404.0
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,425.58,344.64
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,356.86,286.5
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,275.23,216.93
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,203.13,152.37
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,113.89,55.06
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,30.32,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,37.06,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,104.09,5.01
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,184.15,135.29
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,270.46,214.72
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,342.2,279.08
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,421.05,347.35
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,488.09,403.71
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,555.01,457.88
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,616.47,505.87
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,678.6,551.07
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,733.01,589.65
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,786.54,626.74
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,835.59,659.05
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,873.86,683.19
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,909.81,705.19
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,942.99,724.79
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,968.84,738.35
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,991.34,749.54
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,1007.11,757.58
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,1019.24,763.29
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,1023.65,762.6
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,1024.28,759.63
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,1018.36,754.02
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,1008.72,746.22
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,993.64,734.74
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,974.98,721.21
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,948.72,704.27
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,919.32,685.43
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,881.83,661.26
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,850.66,641.28
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,803.5,611.14
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,754.68,579.51
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,697.86,542.26
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,640.67,503.63
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,576.04,457.63
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,512.67,409.8
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,438.52,351.26
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,372.28,296.14
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,290.88,227.11
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,218.69,162.0
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,124.77,52.07
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,38.96,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,13.23,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,34.17,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,146.55,106.5
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,269.8,214.07
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,342.0,278.9
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,421.49,347.81
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,485.62,402.0
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,556.51,459.15
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,618.83,507.57
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,681.9,553.05
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,735.95,590.14
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,789.09,625.58
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,836.33,656.38
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,872.57,678.96
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,908.91,700.3
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,942.51,719.3
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,968.66,732.96
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,991.5,744.28
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,1007.27,752.26
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,1019.42,757.94
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,1024.34,758.46
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,1025.47,756.78
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,1019.56,752.2
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,1009.91,745.49
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,992.65,734.06
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,971.91,720.61
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,945.3,703.46
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,915.58,684.38
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,887.39,665.92
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,846.87,639.13
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,799.99,609.49
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,751.45,578.22
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,693.81,538.83
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,635.93,498.47
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,570.53,450.9
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,506.53,402.05
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,435.77,345.54
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,366.22,287.81
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,284.0,219.01
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,211.3,153.97
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,96.76,31.05
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,31.8,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,89.51,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,171.58,122.38
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,258.8,204.14
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,331.43,269.25
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,411.63,338.66
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,479.36,395.31
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,550.48,452.08
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,608.57,496.93
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,671.31,542.03
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,726.29,578.83
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,780.51,613.74
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,826.47,641.53
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,870.52,667.06
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,907.65,688.27
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,942.08,707.09
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,969.13,720.18
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,992.92,730.95
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,1009.18,738.16
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,1010.2,735.82
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,1015.9,735.4
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,1017.9,732.71
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,1012.07,726.83
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,1002.58,719.17
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,988.58,708.82
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,971.01,696.61
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,954.54,688.26
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,924.1,671.2
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,886.78,649.86
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,846.91,626.67
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,799.14,596.94
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,749.77,565.66
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,693.25,529.49
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,636.33,491.96
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,570.34,445.83
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,505.81,398.15
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,435.22,342.65
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,365.47,285.44
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,281.75,216.0
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,207.92,149.87
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,94.62,20.64
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,30.87,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,86.82,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,168.22,117.05
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,253.47,197.89
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,323.34,259.69
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,400.29,325.01
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,432.49,352.5
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,459.83,374.61
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,517.04,419.32
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,575.77,463.42
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,615.65,491.66
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,653.57,517.4
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,635.87,501.43
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,618.71,485.7
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,678.01,529.07
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,738.06,571.08
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,862.1,654.28
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,959.3,715.86
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,974.08,725.45
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,985.38,734.14
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,989.36,736.84
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,989.73,737.37
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,720.9,555.37
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,380.32,298.67
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,412.79,326.26
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,423.19,334.99
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,408.99,325.27
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,394.49,315.4
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,477.93,383.19
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,534.57,429.11
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,492.28,396.83
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,450.45,365.12
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,350.1,285.35
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,244.51,199.43
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,214.0,175.05
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,184.21,150.42
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,152.36,123.2
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,121.73,96.54
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,88.29,67.35
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,56.56,38.73
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,21.97,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,5.12,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,10.24,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,33.4,19.26
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,55.54,40.53
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,81.48,63.35
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,108.52,86.91
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,133.51,108.55
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,159.32,130.51
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,182.95,150.01
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,207.13,169.61
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,227.86,186.22
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,248.78,202.78
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,296.06,241.17
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,363.42,294.37
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,409.23,329.89
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,456.4,365.98
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,555.77,441.24
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,637.33,501.04
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,614.38,482.27
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,589.1,462.75
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,607.83,476.63
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,625.4,489.25
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,577.64,452.85
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,507.8,400.56
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,492.96,390.15
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,477.61,378.92
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,544.91,431.8
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,586.81,464.74
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,563.84,448.17
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,539.48,430.97
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,395.55,319.26
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,230.93,186.94
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,267.6,218.86
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,284.15,233.26
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,249.71,205.1
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,216.22,177.33
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,180.02,146.41
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,145.04,115.88
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,107.19,82.68
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,71.86,49.96
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,31.84,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,73.7,46.82
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,128.85,99.63
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,172.61,139.02
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,219.53,180.14
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,261.12,215.75
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,304.33,251.56
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,342.88,282.44
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,382.01,312.83
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,423.1,344.68
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,464.89,376.33
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,509.43,409.16
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,554.72,441.82
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,590.65,466.49
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,646.19,504.37
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,689.21,533.29
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,731.57,561.25
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,733.85,560.97
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,733.66,559.5
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,723.36,550.69
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,710.85,540.56
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,663.72,507.73
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,636.55,488.52
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,657.12,505.48
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,696.24,534.42
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,680.16,522.99
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,661.92,510.64
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,597.26,464.2
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,516.83,406.03
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,439.36,348.44
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,350.55,280.68
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,319.33,257.2
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,288.4,233.04
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,254.3,205.95
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,220.9,178.75
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,183.09,146.88
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,146.84,115.67
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,107.35,81.58
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,70.68,47.85
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,31.14,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,16.22,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,123.11,77.5
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,234.12,181.55
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,305.5,245.33
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,384.97,313.5
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,451.57,368.79
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,521.9,424.46
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,509.68,413.57
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,479.19,388.25
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,540.73,434.8
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,604.67,480.78
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,731.49,569.43
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,850.54,647.08
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,886.8,667.8
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,910.28,680.94
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,935.22,694.81
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,956.97,706.54
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,973.45,715.23
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,986.46,721.82
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,991.78,723.43
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,993.48,723.02
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,988.27,719.85
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,979.47,714.67
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,965.84,705.27
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,948.73,693.87
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,922.56,678.1
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,893.37,660.47
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,866.37,645.14
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,827.16,621.43
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,781.22,590.49
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,733.69,558.19
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,676.53,519.42
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,619.21,479.72
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,554.6,433.08
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,491.52,385.2
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,420.16,328.3
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,350.16,270.5
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,267.77,203.46
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,195.57,135.26
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,86.92,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
