Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,12.8,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,106.33,63.21
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,200.71,155.27
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,265.54,213.65
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,337.45,275.89
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,400.56,328.91
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,467.28,382.62
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,530.97,432.29
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,597.08,481.67
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,667.3,532.25
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,739.14,582.54
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,787.56,614.46
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,840.12,648.91
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,876.7,671.13
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,910.74,691.53
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,937.25,706.71
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,960.63,719.84
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,976.5,729.44
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,988.9,736.99
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,994.24,738.72
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,995.96,738.33
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,990.28,733.94
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,981.01,727.47
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,969.12,718.96
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,953.56,708.24
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,926.5,690.68
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,896.45,671.29
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,858.51,646.61
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,818.26,620.27
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,770.61,588.59
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,721.56,555.53
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,665.22,516.67
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,608.74,476.87
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,543.47,428.76
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,483.97,382.73
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,410.16,323.29
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,341.2,265.59
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,257.98,195.81
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,185.39,125.63
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,81.97,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,7.68,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,35.57,16.28
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,73.23,53.94
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,105.86,83.11
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,140.08,113.1
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,171.28,140.26
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,203.54,167.75
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,232.51,191.61
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,262.34,215.58
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,396.81,325.9
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,547.26,442.84
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,693.74,550.11
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,835.79,646.0
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,871.4,665.69
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,904.44,684.59
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,929.93,698.2
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,952.27,709.69
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,968.08,717.31
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,980.44,722.73
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,984.43,721.46
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,984.82,718.08
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,978.21,711.79
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,968.06,703.51
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,952.68,690.85
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,933.93,676.4
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,906.74,659.19
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,876.66,640.33
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,839.23,616.77
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,799.56,591.73
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,753.37,562.71
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,705.82,532.28
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,649.48,495.59
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,593.12,457.87
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,532.03,413.93
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,469.15,366.73
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,395.59,308.71
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,327.11,252.44
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,245.31,184.44
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,174.16,115.07
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,62.61,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.97,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,31.47,12.11
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,67.54,49.11
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,100.1,78.14
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,134.25,107.96
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,165.71,135.19
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,198.33,162.8
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,228.41,187.35
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,259.43,211.99
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,378.68,308.62
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,510.9,410.28
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,491.98,392.7
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,486.26,386.01
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,558.13,440.56
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,653.52,509.32
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,601.07,468.32
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,565.2,440.07
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,503.75,394.36
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,461.47,361.84
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,476.68,374.4
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,491.4,386.13
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,345.44,273.51
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,166.17,130.31
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,132.92,104.1
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,100.99,78.16
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,97.39,75.37
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,93.85,72.57
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,137.13,108.73
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,182.94,146.46
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,232.88,188.22
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,279.73,226.74
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,253.77,205.89
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,228.25,185.4
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,198.96,161.65
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,170.31,137.92
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,140.0,112.21
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,110.65,86.78
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,69.43,51.21
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,38.33,22.04
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,15.63,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,111.59,48.14
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,222.92,168.64
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,295.36,234.18
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,376.74,303.4
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,443.91,359.59
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,511.52,413.96
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,470.95,381.52
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,400.54,325.35
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,390.26,316.49
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,357.13,289.12
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,317.98,256.18
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,256.29,205.15
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,310.94,249.3
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,386.96,308.03
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,400.11,316.65
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,412.97,325.52
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,715.52,555.82
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,973.05,726.81
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,978.3,726.73
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,979.96,728.14
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,975.55,726.25
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,967.58,722.25
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,947.5,711.17
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,934.93,705.17
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,908.82,690.56
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,879.77,673.94
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,843.55,650.9
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,804.99,625.95
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,758.54,594.51
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,710.72,561.59
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,655.16,522.61
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,599.44,482.43
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,534.15,432.99
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,474.48,385.31
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,399.82,323.12
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,330.45,263.07
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,246.05,189.54
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,171.16,110.46
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,62.0,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,100.4,34.62
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,214.12,162.16
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,286.39,228.4
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,367.68,297.88
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,435.92,354.27
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,508.36,411.15
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,569.69,457.34
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,628.47,498.7
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,682.63,534.51
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,736.34,568.79
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,718.27,552.59
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,675.89,520.62
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,792.0,601.11
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,895.81,668.4
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,923.37,685.97
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,947.93,702.95
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,964.74,712.88
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,978.15,720.84
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,986.27,725.41
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,990.81,727.91
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,985.27,723.31
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,976.15,716.75
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,964.63,708.66
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,938.9,691.64
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,923.13,682.62
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,893.76,664.62
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,856.96,641.8
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,817.73,617.19
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,771.18,587.25
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,723.18,555.8
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,667.19,517.96
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,611.01,478.98
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,545.3,431.67
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,481.34,382.85
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,406.04,322.85
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,340.0,267.29
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,255.44,194.78
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,179.37,111.92
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,65.8,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,104.89,24.93
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,227.15,170.97
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,300.56,239.96
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,383.0,311.29
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,447.38,365.73
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,520.12,423.99
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,582.13,471.2
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,645.25,515.52
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,699.79,552.46
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,753.76,587.73
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,797.12,613.3
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,838.38,636.7
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,875.08,657.35
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,909.25,675.98
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,935.91,689.5
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,959.45,701.01
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,975.48,711.34
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,988.04,719.78
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,993.07,722.36
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,994.47,722.95
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,988.97,720.77
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,979.88,716.55
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,964.17,708.27
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,945.08,697.94
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,918.48,682.74
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,888.93,665.56
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,851.09,643.48
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,811.0,619.4
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,763.58,590.64
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,714.81,559.95
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,657.11,521.02
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,599.44,480.58
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,537.15,433.47
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,472.92,382.64
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,397.53,320.79
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,327.44,260.73
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,242.32,186.33
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,165.12,100.18
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,60.14,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,100.68,9.25
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,220.49,163.41
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,290.72,231.01
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,365.95,297.39
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,433.15,355.87
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,504.19,415.45
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,563.47,463.88
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,623.74,510.1
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,676.96,549.63
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,729.75,588.06
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,762.23,610.08
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,791.06,629.34
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,569.88,461.6
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,273.03,220.46
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,193.29,155.87
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,106.95,83.81
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,145.42,115.81
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,185.66,148.79
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,264.07,213.37
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,326.17,263.9
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,279.97,226.08
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,215.02,173.05
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,281.71,228.5
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,328.62,267.31
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,219.06,177.77
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,105.84,83.2
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,248.76,204.49
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,363.69,299.53
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,301.74,248.75
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,227.78,187.81
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,205.27,169.35
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,183.29,150.98
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,158.21,129.97
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,133.72,109.04
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,106.05,84.8
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,79.42,61.27
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,51.71,36.74
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,21.53,8.27
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,10.24,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,102.91,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,225.44,167.98
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,302.18,243.82
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,388.65,320.96
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,454.04,379.05
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,528.33,442.13
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,592.12,494.81
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,657.14,545.19
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,711.81,586.62
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,765.84,626.78
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,811.54,660.0
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,855.37,691.47
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,892.38,717.36
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,926.76,741.19
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,950.01,755.49
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,969.8,767.36
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,986.07,778.24
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,998.82,786.77
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,998.13,785.95
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,993.65,782.73
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,988.41,778.87
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,979.6,772.64
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,967.25,764.4
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,951.32,753.75
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,924.11,734.79
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,893.92,713.77
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,852.35,684.6
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,808.81,653.74
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,760.73,620.02
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,711.35,584.66
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,653.78,541.3
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,592.54,493.69
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,524.56,438.62
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,458.99,383.61
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,378.76,314.08
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,304.77,248.06
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,219.15,171.01
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,140.4,79.03
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,50.47,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,103.89,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,230.7,169.85
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,301.13,242.26
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,386.53,317.76
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,456.45,378.85
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,530.18,440.65
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,594.0,491.84
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,659.11,540.24
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,714.53,578.39
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,769.37,614.7
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,808.07,638.41
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,852.89,666.0
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,889.21,688.74
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,922.93,709.47
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,950.3,724.36
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,974.51,737.06
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,991.0,745.99
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,1003.93,752.74
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,1010.06,753.83
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,1012.48,752.74
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,1007.02,749.31
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,997.86,743.78
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,981.37,734.75
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,961.43,723.6
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,934.97,707.18
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,905.46,688.76
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,868.2,665.01
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,828.6,639.48
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,781.89,608.97
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,741.21,582.21
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,683.82,542.34
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,626.28,501.38
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,559.52,451.44
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,494.55,399.84
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,417.57,336.04
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,345.55,273.85
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,257.91,196.4
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,176.74,92.98
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,67.82,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,93.99,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,209.22,152.37
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,284.19,230.4
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,369.21,307.01
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,440.03,369.26
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,515.46,432.59
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,575.37,481.25
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,641.28,531.08
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,696.77,571.61
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,751.8,610.81
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,801.87,644.27
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,850.57,675.99
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,887.0,700.57
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,920.79,723.21
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,946.84,740.33
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,958.98,747.8
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,974.15,758.14
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,985.85,766.18
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,991.05,768.9
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,992.65,769.34
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,986.88,766.27
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,977.55,760.93
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,962.94,752.0
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,944.91,740.76
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,929.25,730.92
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,900.02,711.38
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,863.98,687.17
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,825.48,660.87
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,778.57,628.43
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,730.19,594.29
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,674.19,552.49
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,617.94,509.55
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,550.77,456.05
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,485.45,401.5
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,407.77,334.5
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,340.36,273.75
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,250.95,192.98
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,167.31,83.26
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,62.12,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
