Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.43,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.23,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.7,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,4.94,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,5.76,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,9.89,2.85
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.02,6.36
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,38.89,27.57
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,63.91,48.74
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,59.32,44.79
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,54.74,40.86
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,52.24,38.72
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,49.75,36.59
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,50.17,36.86
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,50.58,37.13
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,56.84,42.4
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,63.1,47.68
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,44.74,32.25
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,26.46,16.82
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,56.81,42.53
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,89.61,70.19
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,88.06,68.98
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,86.61,67.87
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,50.94,37.81
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,18.14,9.89
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,16.06,8.14
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,13.99,6.37
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,11.93,4.61
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,9.86,2.82
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,7.8,1.0
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.69,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,12.13,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,26.68,13.82
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,57.16,41.86
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,85.03,66.53
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,112.21,90.51
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,140.4,115.11
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,163.9,135.31
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,187.99,155.67
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,211.03,174.85
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,234.65,194.24
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,209.28,172.09
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,167.15,136.05
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,157.69,127.83
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,148.25,119.54
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,189.88,154.22
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,253.0,205.45
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,310.21,252.59
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,389.39,315.94
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,279.2,226.75
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,174.18,140.09
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,161.76,130.04
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,149.58,119.9
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,166.3,133.76
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,183.3,147.63
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,340.67,277.56
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,475.97,383.44
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,371.31,300.62
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,273.03,222.23
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,342.82,281.31
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,404.51,331.37
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,517.49,421.48
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,597.29,481.9
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,530.66,429.52
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,470.7,381.27
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,393.43,316.96
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,321.88,255.06
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,232.46,175.7
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,148.04,61.66
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,54.36,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,76.46,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,204.54,135.04
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,277.91,220.8
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,365.06,299.32
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,435.57,362.26
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,510.38,426.61
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,573.46,478.62
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,637.94,528.23
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,693.01,569.66
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,747.66,609.82
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,787.16,636.73
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,823.93,661.24
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,861.36,687.13
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,896.38,711.03
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,925.58,729.3
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,951.82,745.44
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,969.1,756.22
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,971.87,757.09
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,979.31,760.09
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,983.23,760.74
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,979.31,758.12
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,971.86,753.31
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,957.5,743.9
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,939.76,732.32
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,923.91,722.17
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,894.58,702.55
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,856.91,677.01
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,816.97,649.63
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,770.24,616.9
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,722.1,582.59
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,663.8,539.84
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,605.59,496.09
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,538.46,443.45
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,473.31,389.73
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,398.67,326.15
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,325.46,261.64
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,234.78,179.24
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,148.67,56.49
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,54.86,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,42.56,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,123.72,76.99
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,183.4,144.63
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,246.54,201.29
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,300.44,248.97
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,357.85,298.19
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,404.99,337.03
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,453.14,375.41
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,500.05,412.99
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,547.89,450.52
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,576.11,470.88
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,602.22,489.43
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,625.91,506.56
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,647.62,522.1
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,679.38,544.67
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,709.92,566.02
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,694.08,552.63
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,675.03,537.42
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,672.23,535.56
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,646.4,517.16
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,633.33,507.47
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,618.86,496.65
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,588.39,473.61
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,557.32,450.1
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,565.62,458.2
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,571.17,463.87
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,529.5,432.28
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,488.23,400.86
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,439.96,363.2
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,393.12,326.01
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,355.64,295.97
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,319.09,265.99
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,278.34,232.29
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,238.84,198.71
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,196.27,161.33
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,155.73,124.85
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,106.26,79.52
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,55.42,15.62
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,18.82,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,42.95,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,125.65,73.48
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,204.98,161.3
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,291.39,238.1
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,364.2,302.17
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,442.66,369.16
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,507.95,423.08
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,575.67,477.17
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,633.13,521.61
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,690.99,564.84
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,744.07,603.61
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,796.58,641.35
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,834.93,667.85
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,871.18,692.7
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,894.39,706.79
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,921.41,723.65
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,938.81,735.01
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,952.94,744.29
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,960.36,749.07
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,964.33,751.69
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,960.12,749.37
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,952.46,744.88
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,937.69,736.05
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,919.65,724.99
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,892.83,707.25
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,863.21,687.48
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,827.03,663.12
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,788.6,636.77
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,746.45,606.34
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,697.55,570.35
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,641.19,528.18
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,584.99,484.83
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,516.54,429.25
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,450.66,373.94
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,372.3,306.82
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,299.85,242.53
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,208.4,159.03
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,121.14,34.77
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,43.63,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,49.88,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,139.93,77.04
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,221.86,176.17
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,311.96,257.73
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,385.29,322.92
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,464.18,390.52
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,533.87,447.86
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,606.44,505.21
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,663.62,546.77
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,720.96,587.12
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,770.79,621.23
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,813.9,649.76
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,853.0,673.6
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,889.79,695.2
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,919.31,711.26
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,945.94,725.06
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,963.8,733.05
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,978.3,738.68
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,986.88,740.16
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,991.91,739.48
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,987.08,733.97
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,978.69,726.59
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,963.75,716.43
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,945.45,704.4
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,918.59,687.93
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,888.81,669.62
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,808.66,618.1
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,734.57,570.01
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,682.01,535.62
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,629.37,499.85
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,568.81,457.04
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,509.41,412.26
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,448.11,365.3
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,388.96,317.92
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,317.32,258.24
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,254.36,203.34
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,177.94,133.93
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,101.94,23.47
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,35.7,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,8.11,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,15.81,2.93
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,34.82,23.16
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,53.04,39.71
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,74.84,59.21
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,106.25,86.9
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,127.91,105.73
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,150.27,124.85
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,169.42,141.12
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,189.04,157.58
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,206.23,171.53
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,223.88,185.7
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,282.79,235.34
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,362.86,300.77
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,391.82,323.21
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,421.15,345.98
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,420.72,344.88
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,419.67,343.5
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,431.52,352.51
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,443.02,361.15
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,342.39,279.95
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,263.31,214.54
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,251.96,205.66
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,240.86,196.72
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,298.02,245.5
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,371.76,306.26
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,446.22,368.03
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,495.28,409.09
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,340.2,282.93
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,197.93,163.25
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,176.73,145.95
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,156.1,128.53
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,132.01,108.07
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,108.67,87.91
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,84.21,66.34
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,60.51,45.29
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,34.1,21.66
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,13.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,13.2,0.51
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,28.05,17.29
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,43.12,31.02
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,61.48,47.32
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,79.89,63.58
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,97.43,79.02
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,115.56,94.8
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,132.86,109.73
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,150.77,125.05
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,138.3,113.85
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,125.65,102.46
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,122.23,99.44
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,119.23,96.77
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,178.8,147.76
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,261.54,216.83
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,397.61,331.47
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,537.22,445.27
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,441.21,366.23
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,344.49,285.82
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,342.82,284.85
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,341.12,283.6
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,315.54,261.85
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,290.38,240.49
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,257.26,212.84
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,225.0,185.77
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,419.05,351.89
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,582.72,486.37
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,494.83,414.87
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,395.94,334.33
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,350.61,296.68
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,307.61,260.11
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,265.39,223.92
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,224.88,188.43
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,166.06,136.85
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,122.25,97.45
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,75.64,54.67
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,22.99,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,46.68,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,127.99,42.12
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,219.93,170.21
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,316.44,259.01
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,389.87,325.5
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,469.14,394.97
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,537.5,452.99
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,603.79,506.99
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,590.0,495.43
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,553.35,465.37
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,575.35,481.46
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,594.3,494.39
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,692.34,570.3
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,786.44,639.78
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,863.02,693.2
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,945.79,749.65
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,962.9,759.69
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,976.61,767.95
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,981.94,770.43
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,983.68,770.61
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,880.5,696.75
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,756.82,607.28
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,722.35,582.8
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,686.44,555.64
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,523.4,428.33
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,369.57,303.91
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,482.54,398.83
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,587.06,482.76
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,456.11,378.08
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,353.42,293.95
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,317.31,264.83
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,268.46,224.53
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,232.59,194.44
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,197.93,164.56
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,158.43,129.86
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,130.47,104.06
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,76.61,55.2
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,26.73,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,11.28,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,38.9,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,110.74,23.83
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,196.33,150.12
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,284.66,232.47
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,359.3,299.94
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,440.22,370.98
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,508.59,430.08
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,579.92,489.94
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,638.25,536.15
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,697.05,581.38
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,680.71,566.46
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,655.91,545.33
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,731.14,602.47
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,807.12,658.38
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,810.5,658.19
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,810.35,655.97
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,856.84,689.46
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,901.05,720.55
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,912.6,727.74
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,921.01,733.03
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,916.25,728.97
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,908.33,722.89
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,888.85,707.31
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,866.55,689.94
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,759.89,612.17
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,649.71,529.79
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,702.53,571.8
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,742.71,602.24
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,693.34,566.12
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,643.34,529.51
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,593.81,491.72
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,543.84,451.69
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,474.19,394.74
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,407.48,338.55
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,338.93,278.81
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,274.92,221.08
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,185.15,138.3
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,97.39,4.14
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,33.79,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
