Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,70.9,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,179.88,18.74
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,268.74,204.6
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,360.25,293.41
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,432.18,359.34
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,508.9,426.66
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,573.1,480.97
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,638.87,532.77
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,687.3,569.55
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,741.82,610.01
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,788.15,642.1
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,832.77,672.18
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,869.75,695.2
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,904.25,715.87
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,931.12,731.22
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,954.82,744.2
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,972.39,754.2
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,986.49,761.86
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,992.34,763.97
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,994.52,763.78
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,991.19,760.81
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,984.23,755.63
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,965.06,741.79
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,942.68,726.05
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,917.72,709.97
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,889.8,691.83
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,864.07,675.16
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,826.23,649.78
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,779.77,618.56
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,731.84,585.68
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,674.74,544.17
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,617.54,501.56
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,550.14,449.87
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,484.67,396.48
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,405.24,329.4
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,331.16,264.01
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,243.5,180.72
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,151.67,3.18
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,57.31,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,12.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,35.3,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,163.67,122.02
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,288.16,232.49
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,361.07,297.15
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,440.21,365.11
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,508.04,421.68
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,578.95,478.76
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,376.61,316.17
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,95.99,76.7
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,128.72,105.27
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,162.72,134.07
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,154.91,126.95
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,147.1,119.91
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,155.67,127.05
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,164.49,134.35
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,186.42,152.86
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,208.86,171.65
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,286.43,236.2
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,345.47,284.46
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,342.84,282.17
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,340.2,280.19
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,436.83,360.78
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,530.79,437.04
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,493.15,406.54
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,455.78,376.8
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,597.83,494.25
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,716.36,585.65
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,714.13,583.2
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,702.0,574.17
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,643.95,530.18
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,591.36,489.71
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,523.37,434.83
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,457.89,379.85
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,376.71,309.94
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,301.91,243.13
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,170.2,126.56
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,37.08,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,14.08,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,42.18,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,190.61,142.0
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,344.57,280.58
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,419.03,348.28
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,498.81,417.96
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,565.21,474.77
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,633.54,529.8
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,690.88,574.53
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,748.03,618.09
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,793.24,650.59
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,836.48,681.08
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,866.07,702.03
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,901.93,727.55
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,930.75,746.39
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,956.58,763.02
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,975.37,775.33
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,990.74,785.32
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,998.3,788.82
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,1002.24,789.98
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,997.92,786.59
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,989.99,780.88
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,974.54,768.62
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,955.72,754.19
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,929.12,735.75
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,899.54,715.22
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,871.97,696.45
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,832.42,668.72
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,784.5,635.12
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,735.16,599.85
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,677.61,556.43
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,620.0,511.99
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,551.99,458.05
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,485.93,402.58
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,404.31,332.72
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,328.36,264.89
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,239.8,179.02
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,146.59,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,55.29,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,13.23,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,38.87,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,187.49,137.67
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,339.52,277.13
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,413.29,345.1
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,492.31,414.79
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,557.62,471.09
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,624.81,525.56
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,682.03,570.74
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,739.06,614.76
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,783.94,647.37
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,826.88,678.23
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,856.7,697.49
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,892.8,721.31
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,920.34,738.76
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,944.9,753.96
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,963.63,766.35
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,978.99,776.42
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,985.89,780.6
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,989.21,782.45
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,985.69,780.0
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,978.6,775.22
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,961.63,762.16
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,941.41,746.97
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,915.85,729.12
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,887.38,709.2
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,771.83,624.99
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,643.9,529.29
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,545.31,453.2
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,459.1,383.81
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,546.91,456.8
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,607.93,504.24
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,540.44,449.45
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,474.97,394.16
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,395.13,324.8
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,326.71,262.38
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,233.55,173.29
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,141.23,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,53.04,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,11.52,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,31.66,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,170.66,121.93
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,311.27,250.6
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,378.63,311.7
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,457.52,379.43
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,524.83,435.54
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,594.71,490.62
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,651.57,533.91
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,708.53,576.22
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,678.57,552.0
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,623.27,509.25
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,753.97,605.07
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,874.27,687.29
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,902.7,703.59
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,917.9,711.76
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,935.57,723.15
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,949.99,732.36
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,956.86,737.31
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,960.28,740.15
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,957.9,739.24
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,952.07,736.17
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,938.6,726.66
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,921.84,715.07
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,907.76,705.59
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,880.35,686.86
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,842.84,661.64
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,803.2,634.71
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,757.29,601.93
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,710.05,567.74
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,650.48,524.15
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,591.29,479.8
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,528.7,431.16
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,463.87,378.23
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,380.49,308.53
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,303.98,241.87
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,212.65,156.26
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,122.01,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,44.77,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,41.63,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,94.05,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,206.74,144.48
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,302.72,242.33
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,375.48,307.73
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,454.61,375.29
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,514.89,425.7
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,582.57,479.26
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,639.37,521.95
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,696.31,563.55
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,636.31,517.1
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,550.17,449.64
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,606.56,493.85
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,663.86,536.07
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,792.26,628.37
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,907.3,706.95
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,806.56,635.03
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,682.13,545.15
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,745.43,593.27
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,817.39,643.45
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,741.66,589.86
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,674.27,540.89
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,684.94,551.59
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,692.81,559.49
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,603.9,491.26
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,498.7,409.58
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,556.07,457.6
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,588.72,485.38
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,542.23,448.42
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,496.57,412.07
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,459.18,382.47
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,421.1,351.48
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,367.95,307.57
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,317.03,264.23
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,263.56,217.13
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,213.27,171.33
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,117.9,85.74
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,24.93,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.83,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,13.66,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,71.99,46.62
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,134.72,107.55
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,174.72,144.75
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,216.72,182.71
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,253.09,214.66
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,290.47,246.56
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,325.2,276.01
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,361.03,305.73
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,402.06,339.36
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,444.14,373.22
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,516.45,431.92
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,613.09,507.31
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,648.87,532.85
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,683.73,557.85
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,641.85,523.23
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,576.17,471.37
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,549.15,449.87
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,520.66,426.79
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,477.7,393.14
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,455.49,375.22
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,443.84,366.33
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,431.76,357.02
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,434.12,359.65
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,454.43,375.93
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,377.61,314.09
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,322.31,268.81
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,297.0,248.54
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,272.25,228.26
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,247.87,208.24
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,223.62,187.91
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,192.77,161.75
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,162.8,135.72
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,131.35,107.61
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,100.76,79.72
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,61.86,43.13
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,14.63,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,7.26,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.68,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,15.36,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,119.19,78.23
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,210.22,169.95
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,263.13,219.71
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,320.3,271.04
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,368.17,313.15
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,417.63,355.24
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,463.69,394.06
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,510.72,432.74
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,556.91,469.24
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,603.29,504.89
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,746.31,614.53
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,880.38,712.65
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,908.62,730.25
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,933.87,746.57
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,952.57,759.17
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,967.96,769.55
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,973.15,773.23
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,974.76,774.62
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,972.17,773.21
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,966.07,769.49
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,955.64,762.84
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,941.73,753.82
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,916.38,736.59
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,888.07,717.22
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,853.67,693.5
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,816.84,667.67
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,771.19,635.19
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,724.08,600.98
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,669.11,558.95
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,613.85,515.63
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,545.47,460.26
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,479.12,403.48
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,407.48,339.49
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,336.16,273.68
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,186.19,139.07
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,39.93,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,13.66,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,13.66,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,94.54,58.99
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,181.73,146.52
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,227.67,190.4
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,276.36,234.88
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,320.14,274.12
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,365.43,313.57
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,404.21,346.35
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,443.28,378.51
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,386.39,329.1
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,321.56,272.67
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,231.58,195.82
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,140.94,116.41
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,95.64,77.51
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,56.38,43.45
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,111.36,90.99
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,173.16,143.45
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,245.33,204.59
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,301.47,251.42
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,162.82,135.23
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,38.9,28.08
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,114.43,93.76
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,221.2,184.3
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,154.69,128.0
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,108.9,88.74
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,74.32,59.12
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,43.86,32.76
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,40.53,29.92
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,37.19,27.04
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,33.04,23.42
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,28.88,19.76
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,24.32,15.76
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,19.77,11.71
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,15.22,7.59
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,10.68,3.48
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,6.98,0.0
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.28,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.71,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.71,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,5.33,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,9.04,1.79
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,13.16,5.52
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,17.29,9.21
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,21.42,12.88
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,25.57,16.53
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,29.71,20.14
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,33.87,23.73
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,85.95,68.73
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,146.89,120.46
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,152.04,124.45
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,157.34,128.64
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,142.41,115.51
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,127.93,102.83
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,131.63,105.84
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,135.48,108.96
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,136.81,110.02
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,138.3,111.22
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,143.06,115.23
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,148.03,119.41
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,150.89,121.94
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,153.93,124.64
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,158.46,128.69
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,163.14,132.87
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,121.87,98.29
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,82.72,65.16
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,75.91,59.5
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,69.17,53.85
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,61.01,46.92
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,52.93,39.99
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,44.4,32.67
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,36.39,25.71
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,28.08,18.36
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,19.79,10.98
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,12.76,4.32
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,74.83,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,183.49,104.63
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,286.52,224.15
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,353.8,287.5
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,433.59,357.1
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,499.24,412.64
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,567.5,467.77
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,419.89,349.48
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,202.2,167.17
