Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,217.44,180.45
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,232.79,192.93
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,206.48,170.05
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,163.4,133.17
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,143.84,116.31
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,124.84,99.86
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,105.74,83.87
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,87.76,68.78
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,219.45,180.59
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,370.71,303.55
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,258.72,211.43
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,153.34,123.23
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,162.41,131.23
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,171.66,139.16
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,234.4,192.2
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,279.74,230.26
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,236.28,194.07
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,194.36,159.07
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,178.94,146.75
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,163.9,134.54
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,145.84,119.36
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,128.27,104.44
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,98.01,78.57
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,79.24,62.22
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,60.07,45.39
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,41.26,28.81
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,25.78,14.48
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,6.16,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,10.69,3.06
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,16.47,8.25
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,22.26,13.38
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,28.06,18.5
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,33.87,23.59
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,39.28,28.28
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,44.69,32.93
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,49.27,36.83
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,53.86,40.7
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,38.87,27.81
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,23.94,14.97
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,30.99,21.0
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,38.06,27.01
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,68.51,52.89
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,103.54,82.39
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,73.02,56.59
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,46.39,34.03
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,48.06,35.46
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,49.72,36.89
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,58.06,44.0
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,66.41,51.12
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,53.46,40.15
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,40.54,29.18
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,37.21,26.38
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,33.88,23.56
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,30.97,21.15
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,28.06,18.71
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,25.16,16.21
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,22.25,13.68
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,18.94,10.78
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,15.63,7.85
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,11.92,4.55
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,8.21,1.25
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,5.33,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.46,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.28,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,6.83,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,29.73,10.64
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,54.85,39.95
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,80.12,63.47
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,106.04,87.0
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,129.59,107.99
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,153.82,129.14
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,175.12,147.58
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,196.88,166.09
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,214.39,180.74
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,232.23,195.48
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,248.32,208.31
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,264.66,221.2
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,356.53,297.28
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,432.84,358.7
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,402.0,332.11
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,369.61,304.85
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,463.29,382.01
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,578.97,472.37
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,572.75,466.8
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,565.32,461.43
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,394.02,325.12
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,226.97,186.33
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,146.49,119.77
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,88.68,70.52
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,84.18,66.87
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,79.77,63.2
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,73.45,57.99
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,67.2,52.79
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,59.53,46.21
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,51.93,39.63
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,43.47,32.29
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,35.56,25.34
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,27.67,18.27
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,19.79,11.17
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,12.76,4.5
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.95,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,139.17,63.11
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,273.52,215.89
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,347.75,286.84
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,424.3,354.91
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,488.97,410.84
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,556.1,466.51
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,614.4,511.8
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,673.22,555.9
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,718.72,588.94
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,762.78,620.21
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,706.83,576.41
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,625.67,513.88
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,658.02,537.56
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,689.2,558.58
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,668.58,541.62
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,644.29,522.02
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,649.67,526.45
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,653.22,529.28
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,646.16,523.84
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,637.33,517.24
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,650.11,527.98
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,660.32,536.61
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,527.19,433.17
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,400.92,332.31
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,353.9,294.85
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,308.45,257.55
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,285.39,238.94
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,262.68,220.29
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,237.75,199.62
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,213.12,178.87
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,184.05,154.19
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,155.79,129.63
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,124.8,101.99
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,94.8,74.78
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,50.98,34.92
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,14.46,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,7.26,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,5.97,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,29.49,7.52
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,56.26,40.58
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,96.18,76.8
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,129.12,106.56
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,157.46,131.72
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,186.67,157.09
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,212.39,179.23
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,238.7,201.43
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,260.33,218.97
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,282.22,236.4
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,269.32,225.22
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,272.18,226.91
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,439.62,365.05
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,575.96,472.08
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,353.95,293.63
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,85.93,67.6
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,219.3,182.1
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,372.55,306.52
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,407.5,334.15
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,441.91,361.81
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,326.79,268.41
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,177.11,144.39
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,87.02,69.34
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,12.37,5.08
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,21.87,13.37
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,31.39,21.65
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,28.9,19.52
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,26.4,17.38
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,23.5,14.86
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,20.6,12.33
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,17.29,9.45
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,13.98,6.53
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,10.68,3.57
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,7.39,0.61
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.51,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.85,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,7.4,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,14.83,6.28
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,23.11,13.85
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,31.41,21.24
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,40.26,28.99
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,49.79,37.24
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,58.34,44.64
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,66.97,52.02
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,73.64,57.67
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,80.4,63.35
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,65.09,50.22
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,52.2,39.17
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,76.44,59.75
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,103.32,82.37
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,118.88,95.34
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,134.9,108.65
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,158.63,128.73
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,183.0,149.22
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,144.38,116.78
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,107.57,85.7
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,114.94,91.96
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,122.63,98.46
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,114.24,91.5
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,106.0,84.69
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,104.16,83.25
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,102.5,81.97
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,94.1,74.96
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,85.83,68.03
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,76.07,59.77
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,66.43,51.53
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,55.79,42.35
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,45.22,33.13
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,34.67,23.85
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,24.78,15.1
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,16.08,7.03
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,5.74,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,8.21,1.35
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,10.27,3.18
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,12.34,5.01
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,14.4,6.81
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,16.47,8.61
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,18.54,10.39
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,20.62,12.16
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,27.66,18.2
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,34.72,24.23
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,34.73,24.2
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,34.73,24.18
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,35.98,25.22
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,37.23,26.27
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,37.65,26.61
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,38.07,26.96
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,26.45,17.03
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,14.86,7.11
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,28.93,19.18
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,43.05,31.27
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,38.89,27.73
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,34.73,24.21
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,29.74,19.96
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,24.76,15.71
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,23.1,14.31
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,21.44,12.9
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,18.95,10.76
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,16.47,8.61
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,13.99,6.46
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,11.51,4.29
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,9.03,2.09
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,6.56,0.0
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,4.1,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.85,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,127.12,26.32
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,269.9,209.92
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,348.35,288.99
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,429.05,363.33
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,498.79,425.71
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,571.44,488.43
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,632.17,538.23
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,693.44,587.09
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,746.81,627.9
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,799.37,667.25
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,841.52,698.59
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,881.56,728.0
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,912.62,748.97
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,940.8,767.65
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,951.79,774.57
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,969.64,786.77
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,980.74,794.47
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,988.35,799.8
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,987.16,798.88
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,982.41,795.58
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,970.76,787.81
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,955.7,777.67
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,932.43,761.12
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,915.82,749.63
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,881.5,725.11
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,844.65,698.51
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,799.43,664.53
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,752.59,628.83
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,697.45,586.17
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,641.88,542.15
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,574.53,487.76
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,508.82,431.12
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,429.91,361.63
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,355.8,293.67
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,259.69,200.8
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,172.03,32.55
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,65.78,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,136.31,18.87
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,291.58,226.42
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,371.46,307.25
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,458.59,385.2
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,529.07,446.67
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,602.33,507.59
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,662.75,555.17
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,723.43,601.5
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,774.18,637.86
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,823.6,672.32
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,856.51,695.15
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,895.44,722.23
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,925.99,741.58
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,953.59,758.73
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,974.51,772.5
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,992.06,784.04
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,1001.09,788.35
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,1006.49,790.38
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,1005.61,789.7
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,1001.09,786.74
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,986.62,777.07
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,968.76,765.25
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,945.42,749.06
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,928.67,737.64
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,892.82,712.57
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,854.48,685.72
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,809.05,653.42
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,761.96,619.42
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,704.61,577.03
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,646.99,533.43
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,579.1,481.68
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,512.85,427.34
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,431.52,358.37
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,361.78,295.73
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,264.74,204.28
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,169.58,40.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,64.54,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,136.81,7.9
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,294.24,228.74
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,374.57,312.23
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,462.31,392.11
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,532.88,455.04
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,606.28,517.47
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,667.86,566.99
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,722.82,609.79
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,772.91,646.77
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,821.65,681.78
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,863.63,710.23
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,903.43,736.45
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,935.76,757.11
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,965.15,775.44
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,986.23,789.1
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,1003.89,800.43
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,1013.94,806.99
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,1020.31,811.2
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,1019.56,810.59
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,1015.08,807.6
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,1002.86,797.88
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,987.06,785.87
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,963.83,770.13
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,937.39,752.15
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,903.88,729.01
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,867.76,703.79
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,822.87,671.01
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,776.26,636.56
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,728.42,600.87
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,672.31,557.9
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,605.16,505.72
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,539.4,451.26
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,460.19,383.15
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,385.46,315.91
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,288.22,223.58
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,194.55,55.6
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,77.21,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,126.06,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,265.03,203.47
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,343.27,284.43
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,428.95,362.14
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,497.79,422.62
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,569.6,483.03
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,629.84,529.81
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,690.64,575.21
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,736.32,608.01
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,780.38,638.83
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,822.14,667.24
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,861.87,693.65
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,893.2,714.21
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,921.75,732.72
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,943.34,746.36
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,961.71,757.8
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,970.73,762.13
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,976.24,764.27
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,975.6,763.74
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,971.41,761.0
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,959.49,753.09
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,944.17,743.02
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,850.61,676.95
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,763.8,615.19
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,799.35,641.19
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,823.13,657.05
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,777.61,624.62
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,730.61,591.35
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,674.92,549.84
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,619.07,507.34
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,552.67,457.07
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,488.03,404.48
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,414.06,341.74
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,340.53,276.87
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,247.85,191.17
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,157.34,50.73
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,58.84,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
